Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,648.0,151.0,2.5,19.1,522.0,521.84,410.23
2018,2,1,12,15,668.5,145.0,2.55,19.3,529.0,508.17,398.61
2018,2,1,12,30,689.0,139.0,2.6,19.5,536.0,491.56,384.23
2018,2,1,12,45,708.5,131.0,2.65,19.65,535.5,469.55,365.43
2018,2,1,13,0,728.0,123.0,2.7,19.8,535.0,444.6,343.82
2018,2,1,13,15,718.0,122.5,2.65,19.9,520.5,411.4,315.33
2018,2,1,13,30,708.0,122.0,2.6,20.0,506.0,377.18,285.58
2018,2,1,13,45,807.0,92.5,2.6,20.05,514.0,355.36,263.0
2018,2,1,14,0,906.0,63.0,2.6,20.1,522.0,325.42,232.35
2018,2,1,14,15,871.0,66.0,2.45,19.95,487.5,278.17,190.86
2018,2,1,14,30,836.0,69.0,2.3,19.8,453.0,227.97,147.66
2018,2,1,14,45,804.5,67.5,2.1,19.65,414.5,180.3,107.91
2018,2,1,15,0,773.0,66.0,1.9,19.5,376.0,134.55,73.14
2018,2,1,15,15,745.0,63.5,1.9,19.5,338.0,90.39,45.87
2018,2,1,15,30,717.0,61.0,1.9,19.5,300.0,48.36,36.84
2018,2,1,15,45,648.0,60.0,1.45,18.25,254.0,41.09,30.69
2018,2,1,16,0,579.0,59.0,1.0,17.0,208.0,41.96,31.59
2018,2,1,16,15,512.0,53.5,1.1,16.45,166.5,39.3,29.13
2018,2,1,16,30,445.0,48.0,1.2,15.9,125.0,36.67,26.54
2018,2,1,16,45,402.0,38.0,1.25,15.3,91.5,29.88,20.07
2018,2,1,17,0,359.0,28.0,1.3,14.7,58.0,22.78,11.51
2018,2,1,17,15,210.0,17.0,1.3,14.5,32.0,16.2,0.0
2018,2,1,17,30,61.0,6.0,1.3,14.3,6.0,5.72,0.0
2018,2,1,17,45,30.5,3.0,1.35,14.05,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,2.1,9.1,17.5,66.42,0.0
2018,2,2,7,30,283.0,20.0,2.4,9.8,35.0,162.83,0.0
2018,2,2,7,45,388.5,28.0,2.7,10.55,71.0,241.9,182.69
2018,2,2,8,0,494.0,36.0,3.0,11.3,107.0,313.84,254.14
2018,2,2,8,15,514.0,46.5,2.95,11.9,143.0,349.32,287.97
2018,2,2,8,30,534.0,57.0,2.9,12.5,179.0,384.38,319.22
2018,2,2,8,45,593.0,62.5,2.85,13.1,224.0,435.06,361.59
2018,2,2,9,0,652.0,68.0,2.8,13.7,269.0,486.22,402.65
2018,2,2,9,15,595.0,87.5,2.8,14.25,290.5,482.86,398.62
2018,2,2,9,30,538.0,107.0,2.8,14.8,312.0,474.68,390.51
2018,2,2,9,45,641.0,98.0,2.75,15.35,365.0,533.08,435.9
2018,2,2,10,0,744.0,89.0,2.7,15.9,418.0,590.15,478.67
2018,2,2,10,15,782.5,86.0,2.7,16.35,453.0,609.41,491.7
2018,2,2,10,30,821.0,83.0,2.7,16.8,488.0,628.19,504.25
2018,2,2,10,45,818.5,88.0,2.65,17.25,508.5,626.66,500.73
2018,2,2,11,0,816.0,93.0,2.6,17.7,529.0,622.18,495.06
2018,2,2,11,15,699.0,131.0,2.6,18.0,512.5,579.61,459.94
2018,2,2,11,30,582.0,169.0,2.6,18.3,496.0,530.91,420.5
2018,2,2,11,45,580.0,172.0,2.55,18.65,502.5,519.17,410.03
2018,2,2,12,0,578.0,175.0,2.5,19.0,509.0,505.53,397.82
2018,2,2,12,15,609.5,165.0,2.55,19.25,518.0,498.22,390.95
2018,2,2,12,30,641.0,155.0,2.6,19.5,527.0,484.95,379.22
2018,2,2,12,45,759.5,119.5,2.6,19.8,555.5,486.13,377.89
2018,2,2,13,0,878.0,84.0,2.6,20.1,584.0,481.16,370.59
2018,2,2,13,15,858.0,86.0,2.65,20.1,565.0,440.5,336.37
2018,2,2,13,30,838.0,88.0,2.7,20.1,546.0,400.42,302.05
2018,2,2,13,45,839.0,85.0,2.75,20.15,528.5,362.45,268.29
2018,2,2,14,0,840.0,82.0,2.8,20.2,511.0,322.7,232.39
2018,2,2,14,15,807.0,82.0,2.65,20.05,476.0,275.33,191.13
2018,2,2,14,30,774.0,82.0,2.5,19.9,441.0,229.49,151.58
2018,2,2,14,45,771.0,74.5,2.4,19.75,410.0,183.84,112.33
2018,2,2,15,0,768.0,67.0,2.3,19.6,379.0,137.59,75.6
2018,2,2,15,15,761.0,64.0,2.3,19.6,347.5,94.41,47.81
2018,2,2,15,30,754.0,61.0,2.3,19.6,316.0,51.25,39.34
2018,2,2,15,45,722.5,57.0,1.65,18.4,274.5,42.55,31.95
2018,2,2,16,0,691.0,53.0,1.0,17.2,233.0,40.73,30.49
2018,2,2,16,15,608.0,49.5,1.05,16.55,186.0,35.91,26.16
2018,2,2,16,30,525.0,46.0,1.1,15.9,139.0,34.79,24.94
2018,2,2,16,45,439.5,38.0,1.15,15.25,100.0,29.72,20.02
2018,2,2,17,0,354.0,30.0,1.2,14.6,61.0,24.54,13.39
2018,2,2,17,15,204.5,18.0,1.2,14.4,33.5,17.16,0.0
2018,2,2,17,30,55.0,6.0,1.2,14.2,6.0,5.72,0.0
2018,2,2,17,45,27.5,3.0,1.25,13.95,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,7,15,139.5,11.0,1.55,9.75,19.0,66.97,0.0
2018,2,3,7,30,279.0,22.0,1.8,10.7,38.0,164.7,8.22
2018,2,3,7,45,409.5,30.0,2.05,11.6,77.5,255.37,193.9
2018,2,3,8,0,540.0,38.0,2.3,12.5,117.0,335.64,270.32
2018,2,3,8,15,610.0,43.5,2.4,13.15,162.0,394.14,322.41
2018,2,3,8,30,680.0,49.0,2.5,13.8,207.0,454.09,373.41
2018,2,3,8,45,722.5,52.5,2.6,14.45,251.0,496.87,408.87
2018,2,3,9,0,765.0,56.0,2.7,15.1,295.0,538.95,442.34
2018,2,3,9,15,794.0,59.5,2.7,15.7,337.0,571.69,467.07
2018,2,3,9,30,823.0,63.0,2.7,16.3,379.0,602.56,489.5
2018,2,3,9,45,843.5,65.5,2.7,16.9,416.0,624.64,504.58
2018,2,3,10,0,864.0,68.0,2.7,17.5,453.0,640.11,514.4
2018,2,3,10,15,877.0,69.0,2.65,17.9,483.0,650.41,520.18
2018,2,3,10,30,890.0,70.0,2.6,18.3,513.0,657.76,523.6
2018,2,3,10,45,899.0,72.0,2.55,18.7,537.5,660.57,523.48
2018,2,3,11,0,908.0,74.0,2.5,19.1,562.0,660.19,520.92
2018,2,3,11,15,914.5,74.5,2.45,19.35,579.0,653.36,513.89
2018,2,3,11,30,921.0,75.0,2.4,19.6,596.0,643.34,504.43
2018,2,3,11,45,923.5,75.5,2.4,19.9,605.0,627.75,490.9
2018,2,3,12,0,926.0,76.0,2.4,20.2,614.0,609.11,474.95
2018,2,3,12,15,925.5,76.0,2.4,20.35,615.0,585.34,455.24
2018,2,3,12,30,925.0,76.0,2.4,20.5,616.0,558.83,433.13
2018,2,3,12,45,922.0,76.0,2.35,20.65,609.5,528.46,407.53
2018,2,3,13,0,919.0,76.0,2.3,20.8,603.0,495.73,379.64
2018,2,3,13,15,914.5,75.0,2.3,20.85,589.0,459.21,348.56
2018,2,3,13,30,910.0,74.0,2.3,20.9,575.0,420.77,315.26
2018,2,3,13,45,902.0,73.0,2.25,20.9,553.5,379.38,278.94
2018,2,3,14,0,894.0,72.0,2.2,20.9,532.0,336.69,240.96
2018,2,3,14,15,882.0,70.5,2.1,20.8,504.0,291.45,200.73
2018,2,3,14,30,870.0,69.0,2.0,20.7,476.0,245.69,160.27
2018,2,3,14,45,853.0,66.5,1.95,20.6,441.5,197.96,119.75
2018,2,3,15,0,836.0,64.0,1.9,20.5,407.0,145.68,78.7
2018,2,3,15,15,810.5,61.5,1.9,20.5,367.0,98.26,48.26
2018,2,3,15,30,785.0,59.0,1.9,20.5,327.0,52.66,31.09
2018,2,3,15,45,750.5,55.0,1.35,19.35,284.0,40.77,30.26
2018,2,3,16,0,716.0,51.0,0.8,18.2,241.0,38.86,28.72
2018,2,3,16,15,661.5,46.5,0.8,17.8,196.5,36.48,26.54
2018,2,3,16,30,607.0,42.0,0.8,17.4,152.0,34.15,24.27
2018,2,3,16,45,502.5,35.5,0.8,17.05,109.0,27.32,17.87
2018,2,3,17,0,398.0,29.0,0.8,16.7,66.0,23.38,12.79
2018,2,3,17,15,228.0,17.5,0.75,16.65,36.0,14.35,0.0
2018,2,3,17,30,58.0,6.0,0.7,16.6,6.0,5.72,0.0
2018,2,3,17,45,29.0,3.0,0.7,16.55,3.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,7,15,0.5,5.5,1.0,11.05,5.5,5.45,0.0
2018,2,4,7,30,1.0,11.0,1.0,11.7,11.0,10.64,0.0
2018,2,4,7,45,0.5,19.5,0.95,12.35,19.5,18.32,9.09
2018,2,4,8,0,0.0,28.0,0.9,13.0,28.0,25.99,16.25
2018,2,4,8,15,0.0,38.5,1.05,13.45,38.5,35.76,24.85
2018,2,4,8,30,0.0,49.0,1.2,13.9,49.0,45.54,33.36
2018,2,4,8,45,101.5,81.5,1.35,14.35,113.5,151.5,124.44
2018,2,4,9,0,203.0,114.0,1.5,14.8,178.0,260.9,215.4
2018,2,4,9,15,126.0,126.5,1.6,15.2,168.0,218.73,179.23
2018,2,4,9,30,49.0,139.0,1.7,15.6,158.0,174.6,141.37
2018,2,4,9,45,95.0,154.0,1.8,16.05,195.0,227.56,185.07
2018,2,4,10,0,141.0,169.0,1.9,16.5,232.0,271.92,220.77
2018,2,4,10,15,215.0,188.5,1.95,16.95,292.5,339.06,274.17
2018,2,4,10,30,289.0,208.0,2.0,17.4,353.0,413.46,331.58
2018,2,4,10,45,400.0,193.5,2.1,17.85,404.5,472.93,377.33
2018,2,4,11,0,511.0,179.0,2.2,18.3,456.0,522.17,414.55
2018,2,4,11,15,548.5,174.0,2.2,18.55,479.5,531.53,420.39
2018,2,4,11,30,586.0,169.0,2.2,18.8,503.0,538.18,424.28
2018,2,4,11,45,665.0,149.0,2.25,19.1,534.0,554.83,435.99
2018,2,4,12,0,744.0,129.0,2.3,19.4,565.0,563.1,441.02
2018,2,4,12,15,830.5,106.0,2.2,19.45,593.5,567.39,442.52
2018,2,4,12,30,917.0,83.0,2.1,19.5,622.0,565.26,438.6
2018,2,4,12,45,912.5,83.5,2.05,19.5,615.5,534.72,413.03
2018,2,4,13,0,908.0,84.0,2.0,19.5,609.0,501.91,385.41
2018,2,4,13,15,904.5,83.0,2.0,19.5,595.5,466.02,354.99
2018,2,4,13,30,901.0,82.0,2.0,19.5,582.0,428.16,322.29
2018,2,4,13,45,893.5,80.5,2.0,19.5,560.5,386.64,286.05
2018,2,4,14,0,886.0,79.0,2.0,19.5,539.0,343.83,248.07
2018,2,4,14,15,875.0,76.5,1.95,19.5,510.5,294.26,204.38
2018,2,4,14,30,864.0,74.0,1.9,19.5,482.0,247.59,163.0
2018,2,4,14,45,849.0,71.0,1.9,19.5,447.5,199.53,121.81
2018,2,4,15,0,834.0,68.0,1.9,19.5,413.0,151.79,83.86
2018,2,4,15,15,808.5,65.0,1.9,19.5,373.0,103.88,52.33
2018,2,4,15,30,783.0,62.0,1.9,19.5,333.0,57.8,33.58
2018,2,4,15,45,748.0,58.0,1.45,18.35,289.5,43.12,32.47
2018,2,4,16,0,713.0,54.0,1.0,17.2,246.0,41.31,31.02
2018,2,4,16,15,658.5,48.5,1.05,16.55,200.5,38.12,28.15
2018,2,4,16,30,604.0,43.0,1.1,15.9,155.0,34.91,25.12
2018,2,4,16,45,509.5,36.5,1.15,15.3,112.5,28.05,18.7
2018,2,4,17,0,415.0,30.0,1.2,14.7,70.0,24.16,13.88
2018,2,4,17,15,255.0,19.5,1.2,14.65,40.0,16.18,0.0
2018,2,4,17,30,95.0,9.0,1.2,14.6,10.0,8.58,0.0
2018,2,4,17,45,47.5,4.5,1.2,14.5,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,7,15,135.5,11.5,1.7,9.85,20.0,66.66,0.0
2018,2,5,7,30,271.0,23.0,1.9,10.6,40.0,166.46,52.37
2018,2,5,7,45,395.0,32.0,2.1,11.3,80.0,253.57,196.32
2018,2,5,8,0,519.0,41.0,2.3,12.0,120.0,337.95,273.86
2018,2,5,8,15,587.5,46.5,2.4,12.6,164.5,394.41,324.09
2018,2,5,8,30,656.0,52.0,2.5,13.2,209.0,449.21,371.01
2018,2,5,8,45,699.0,56.5,2.6,13.85,253.5,493.37,407.45
2018,2,5,9,0,742.0,61.0,2.7,14.5,298.0,536.93,441.97
2018,2,5,9,15,775.0,63.5,2.85,15.15,340.0,570.9,468.05
2018,2,5,9,30,808.0,66.0,3.0,15.8,382.0,603.14,492.03
2018,2,5,9,45,726.0,90.0,3.1,16.5,394.0,586.42,476.36
2018,2,5,10,0,644.0,114.0,3.2,17.2,406.0,562.29,455.13
2018,2,5,10,15,585.5,138.0,3.25,17.75,417.0,548.98,442.42
2018,2,5,10,30,527.0,162.0,3.3,18.3,428.0,529.31,424.84
2018,2,5,10,45,444.0,190.5,3.35,18.9,422.0,500.06,399.46
2018,2,5,11,0,361.0,219.0,3.4,19.5,416.0,461.98,367.52
2018,2,5,11,15,322.5,236.0,3.4,19.95,416.0,447.76,354.71
2018,2,5,11,30,284.0,253.0,3.4,20.4,416.0,432.85,341.36
2018,2,5,11,45,385.0,231.5,3.4,20.9,456.5,463.02,364.39
2018,2,5,12,0,486.0,210.0,3.4,21.4,497.0,493.59,386.74
2018,2,5,12,15,576.5,182.0,3.3,21.7,523.0,501.32,391.42
2018,2,5,12,30,667.0,154.0,3.2,22.0,549.0,505.54,392.86
2018,2,5,12,45,793.5,115.0,3.15,22.3,580.5,509.08,393.23
2018,2,5,13,0,920.0,76.0,3.1,22.6,612.0,503.48,385.52
2018,2,5,13,15,916.0,75.0,3.0,22.7,598.0,467.04,354.15
2018,2,5,13,30,912.0,74.0,2.9,22.8,584.0,428.64,320.73
2018,2,5,13,45,904.5,72.5,2.75,22.9,562.5,386.75,283.95
2018,2,5,14,0,897.0,71.0,2.6,23.0,541.0,343.54,245.53
2018,2,5,14,15,885.5,69.0,2.4,22.85,512.0,297.71,204.97
2018,2,5,14,30,874.0,67.0,2.2,22.7,483.0,251.33,164.08
2018,2,5,14,45,857.5,64.5,2.05,22.6,448.5,203.33,123.21
2018,2,5,15,0,841.0,62.0,1.9,22.5,414.0,155.69,85.52
2018,2,5,15,15,816.5,60.0,1.9,22.5,374.5,103.17,50.05
2018,2,5,15,30,792.0,58.0,1.9,22.5,335.0,57.41,30.82
2018,2,5,15,45,757.0,54.5,1.45,21.15,291.5,40.05,29.39
2018,2,5,16,0,722.0,51.0,1.0,19.8,248.0,38.55,28.25
2018,2,5,16,15,667.5,46.5,1.05,19.2,203.0,36.15,26.12
2018,2,5,16,30,613.0,42.0,1.1,18.6,158.0,33.79,23.87
2018,2,5,16,45,521.5,35.5,1.15,18.05,115.0,29.49,19.75
2018,2,5,17,0,430.0,29.0,1.2,17.5,72.0,23.03,13.03
2018,2,5,17,15,268.0,19.5,1.2,17.35,41.5,16.0,0.0
2018,2,5,17,30,106.0,10.0,1.2,17.2,11.0,9.53,0.0
2018,2,5,17,45,53.0,5.0,1.2,17.0,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.9,7.75,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,3.0,8.0,2.0,0.0,0.0
2018,2,6,7,15,217.0,13.0,3.2,8.75,25.5,102.3,0.0
2018,2,6,7,30,400.0,23.0,3.4,9.5,49.0,219.93,92.26
2018,2,6,7,45,512.0,30.0,3.55,10.2,91.5,303.09,238.16
2018,2,6,8,0,624.0,37.0,3.7,10.9,134.0,384.18,314.26
2018,2,6,8,15,688.0,41.0,3.8,11.6,181.0,440.53,365.13
2018,2,6,8,30,752.0,45.0,3.9,12.3,228.0,497.95,414.48
2018,2,6,8,45,792.5,48.5,4.0,13.05,274.5,541.59,450.64
2018,2,6,9,0,833.0,52.0,4.1,13.8,321.0,579.86,481.15
2018,2,6,9,15,859.5,54.5,4.15,14.45,364.0,611.34,505.08
2018,2,6,9,30,886.0,57.0,4.2,15.1,407.0,640.84,526.68
2018,2,6,9,45,904.5,59.0,4.3,15.75,445.0,662.2,541.62
2018,2,6,10,0,923.0,61.0,4.4,16.4,483.0,680.81,554.08
2018,2,6,10,15,932.5,62.5,4.4,16.95,513.5,689.93,558.79
2018,2,6,10,30,942.0,64.0,4.4,17.5,544.0,695.87,560.97
2018,2,6,10,45,950.5,65.0,4.45,18.0,569.0,697.3,560.01
2018,2,6,11,0,959.0,66.0,4.5,18.5,594.0,695.38,556.45
2018,2,6,11,15,965.0,66.5,4.55,18.85,611.5,687.91,548.99
2018,2,6,11,30,971.0,67.0,4.6,19.2,629.0,677.08,538.91
2018,2,6,11,45,972.5,67.0,4.6,19.5,637.5,659.64,523.63
2018,2,6,12,0,974.0,67.0,4.6,19.8,646.0,639.03,505.8
2018,2,6,12,15,972.5,68.5,4.6,20.0,647.5,615.19,485.42
2018,2,6,12,30,971.0,70.0,4.6,20.2,649.0,588.45,462.49
2018,2,6,12,45,967.5,70.5,4.6,20.35,642.5,556.94,435.62
2018,2,6,13,0,964.0,71.0,4.6,20.5,636.0,522.95,406.31
2018,2,6,13,15,958.0,70.0,4.55,20.5,620.5,484.12,372.79
2018,2,6,13,30,952.0,69.0,4.5,20.5,605.0,443.38,337.04
2018,2,6,13,45,944.5,67.5,4.4,20.5,583.0,399.9,298.34
2018,2,6,14,0,937.0,66.0,4.3,20.5,561.0,355.02,257.85
2018,2,6,14,15,925.5,65.0,4.05,20.35,532.0,308.3,215.61
2018,2,6,14,30,914.0,64.0,3.8,20.2,503.0,260.93,172.96
2018,2,6,14,45,896.0,61.5,3.55,20.0,466.5,210.72,129.44
2018,2,6,15,0,878.0,59.0,3.3,19.8,430.0,160.97,89.22
2018,2,6,15,15,854.5,57.0,3.3,19.8,389.5,111.88,55.76
2018,2,6,15,30,831.0,55.0,3.3,19.8,349.0,64.2,34.55
2018,2,6,15,45,796.5,52.0,2.65,18.45,304.5,37.98,27.9
2018,2,6,16,0,762.0,49.0,2.0,17.1,260.0,36.79,27.03
2018,2,6,16,15,708.0,45.5,1.95,16.15,214.0,35.19,25.62
2018,2,6,16,30,654.0,42.0,1.9,15.2,168.0,33.69,24.17
2018,2,6,16,45,551.5,36.5,1.85,14.25,122.5,30.33,20.87
2018,2,6,17,0,449.0,31.0,1.8,13.3,77.0,24.75,14.96
2018,2,6,17,15,286.5,20.5,1.8,13.0,44.5,16.82,0.0
2018,2,6,17,30,124.0,10.0,1.8,12.7,12.0,9.53,0.0
2018,2,6,17,45,62.0,5.0,1.75,12.4,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.9,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,2,7,7,15,171.0,14.0,1.25,10.0,24.5,84.75,0.0
2018,2,7,7,30,319.0,25.0,1.4,10.9,47.0,194.53,95.35
2018,2,7,7,45,431.5,33.0,1.6,11.85,87.5,275.35,215.13
2018,2,7,8,0,544.0,41.0,1.8,12.8,128.0,354.76,286.83
2018,2,7,8,15,611.0,46.5,1.9,13.35,173.5,407.49,333.56
2018,2,7,8,30,678.0,52.0,2.0,13.9,219.0,466.99,383.5
2018,2,7,8,45,720.5,56.5,2.15,14.5,264.5,511.71,419.99
2018,2,7,9,0,763.0,61.0,2.3,15.1,310.0,555.76,454.62
2018,2,7,9,15,791.5,64.0,2.35,15.8,352.0,588.13,478.56
2018,2,7,9,30,820.0,67.0,2.4,16.5,394.0,618.6,500.31
2018,2,7,9,45,840.0,69.0,2.45,17.2,431.0,640.14,514.72
2018,2,7,10,0,860.0,71.0,2.5,17.9,468.0,659.06,526.84
2018,2,7,10,15,874.0,73.0,2.45,18.4,499.5,667.25,530.75
2018,2,7,10,30,888.0,75.0,2.4,18.9,531.0,676.6,535.29
2018,2,7,10,45,898.0,76.5,2.35,19.35,556.0,679.63,535.15
2018,2,7,11,0,908.0,78.0,2.3,19.8,581.0,679.44,532.61
2018,2,7,11,15,914.0,78.5,2.25,20.1,598.0,672.35,525.32
2018,2,7,11,30,920.0,79.0,2.2,20.4,615.0,662.04,515.67
2018,2,7,11,45,923.5,79.5,2.1,20.7,625.0,647.02,502.21
2018,2,7,12,0,927.0,80.0,2.0,21.0,635.0,628.88,486.37
2018,2,7,12,15,924.0,81.5,2.0,21.2,636.0,605.05,466.86
2018,2,7,12,30,921.0,83.0,2.0,21.4,637.0,578.53,445.09
2018,2,7,12,45,914.5,84.0,2.0,21.6,629.5,547.2,419.38
2018,2,7,13,0,908.0,85.0,2.0,21.8,622.0,513.7,391.55
2018,2,7,13,15,903.0,84.5,1.95,21.85,608.0,477.47,361.12
2018,2,7,13,30,898.0,84.0,1.9,21.9,594.0,439.35,328.57
2018,2,7,13,45,889.5,83.0,1.9,21.95,572.5,397.81,292.85
2018,2,7,14,0,881.0,82.0,1.9,22.0,551.0,351.65,252.88
2018,2,7,14,15,868.5,80.0,1.85,21.85,522.0,305.43,212.45
2018,2,7,14,30,856.0,78.0,1.8,21.7,493.0,258.84,171.61
2018,2,7,14,45,838.0,76.0,1.75,21.55,458.5,211.11,130.89
2018,2,7,15,0,820.0,74.0,1.7,21.4,424.0,164.0,93.14
2018,2,7,15,15,794.5,71.0,1.7,21.4,383.5,116.31,60.43
2018,2,7,15,30,769.0,68.0,1.7,21.4,343.0,70.49,38.94
2018,2,7,15,45,732.0,64.0,1.45,20.05,299.0,47.64,36.15
2018,2,7,16,0,695.0,60.0,1.2,18.7,255.0,46.03,34.96
2018,2,7,16,15,639.5,54.5,1.25,17.7,209.5,39.24,29.03
2018,2,7,16,30,584.0,49.0,1.3,16.7,164.0,36.54,26.55
2018,2,7,16,45,453.0,42.5,1.3,15.7,117.0,32.86,22.99
2018,2,7,17,0,322.0,36.0,1.3,14.7,70.0,29.27,18.83
2018,2,7,17,15,205.0,23.5,1.35,14.3,41.0,19.6,0.54
2018,2,7,17,30,88.0,11.0,1.4,13.9,12.0,10.48,0.0
2018,2,7,17,45,44.0,5.5,1.4,13.55,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,9.3,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.5,2.0,0.0,0.0
2018,2,8,7,15,178.0,14.5,1.0,10.25,26.0,88.75,0.0
2018,2,8,7,30,331.0,26.0,1.0,11.0,50.0,203.51,112.3
2018,2,8,7,45,443.0,33.5,1.0,11.75,91.0,283.18,221.65
2018,2,8,8,0,555.0,41.0,1.0,12.5,132.0,362.55,291.93
2018,2,8,8,15,621.0,47.0,0.95,13.05,178.5,416.02,337.89
2018,2,8,8,30,687.0,53.0,0.9,13.6,225.0,476.05,386.49
2018,2,8,8,45,729.0,57.0,0.9,14.15,270.5,520.3,421.07
2018,2,8,9,0,771.0,61.0,0.9,14.7,316.0,563.81,453.64
2018,2,8,9,15,802.5,63.5,0.9,15.4,359.0,597.75,477.59
2018,2,8,9,30,834.0,66.0,0.9,16.1,402.0,629.85,499.37
2018,2,8,9,45,857.0,67.0,0.95,16.75,440.0,652.41,514.22
2018,2,8,10,0,880.0,68.0,1.0,17.4,478.0,668.19,524.04
2018,2,8,10,15,894.0,70.0,1.05,17.9,510.0,680.73,531.46
2018,2,8,10,30,908.0,72.0,1.1,18.4,542.0,690.2,536.57
2018,2,8,10,45,918.0,73.0,1.15,18.9,567.5,692.7,536.65
2018,2,8,11,0,928.0,74.0,1.2,19.4,593.0,691.93,534.4
2018,2,8,11,15,934.0,75.0,1.3,19.75,610.5,685.24,528.65
2018,2,8,11,30,940.0,76.0,1.4,20.1,628.0,675.26,520.44
2018,2,8,11,45,943.5,76.5,1.45,20.45,638.0,659.93,507.84
2018,2,8,12,0,947.0,77.0,1.5,20.8,648.0,641.44,492.78
2018,2,8,12,15,948.0,76.5,1.6,20.95,649.5,617.39,474.17
2018,2,8,12,30,949.0,76.0,1.7,21.1,651.0,590.46,453.0
2018,2,8,12,45,948.0,75.5,1.75,21.25,645.0,559.71,428.2
2018,2,8,13,0,947.0,75.0,1.8,21.4,639.0,526.4,400.89
2018,2,8,13,15,943.0,74.0,1.9,21.45,624.5,488.87,370.04
2018,2,8,13,30,939.0,73.0,2.0,21.5,610.0,449.3,336.73
2018,2,8,13,45,932.0,72.0,2.05,21.55,588.5,406.77,300.13
2018,2,8,14,0,925.0,71.0,2.1,21.6,567.0,362.79,261.55
2018,2,8,14,15,913.5,69.0,2.0,21.45,537.5,315.46,219.82
2018,2,8,14,30,902.0,67.0,1.9,21.3,508.0,267.52,177.47
2018,2,8,14,45,886.0,65.0,1.85,21.15,473.0,218.38,135.16
2018,2,8,15,0,870.0,63.0,1.8,21.0,438.0,169.49,95.5
2018,2,8,15,15,847.0,60.5,1.8,21.0,397.5,120.09,61.03
2018,2,8,15,30,824.0,58.0,1.8,21.0,357.0,66.64,33.26
2018,2,8,15,45,791.0,55.0,1.4,19.7,312.5,40.1,29.62
2018,2,8,16,0,758.0,52.0,1.0,18.4,268.0,39.02,28.86
2018,2,8,16,15,707.0,48.0,1.05,17.75,221.5,37.09,27.15
2018,2,8,16,30,656.0,44.0,1.1,17.1,175.0,35.21,25.37
2018,2,8,16,45,553.5,38.0,1.15,16.45,128.5,31.43,21.72
2018,2,8,17,0,451.0,32.0,1.2,15.8,82.0,25.31,15.6
2018,2,8,17,15,284.0,22.0,1.15,15.65,48.0,17.93,2.19
2018,2,8,17,30,117.0,12.0,1.1,15.5,14.0,11.44,0.0
2018,2,8,17,45,58.5,6.0,1.1,15.35,7.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.55,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.5,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.5,0.95,12.1,29.0,107.4,0.0
2018,2,9,7,30,404.0,25.0,1.1,12.7,55.0,231.67,138.73
2018,2,9,7,45,509.0,31.5,1.2,13.3,97.5,309.42,242.12
2018,2,9,8,0,614.0,38.0,1.3,13.9,140.0,387.53,311.45
2018,2,9,8,15,675.5,42.5,1.3,14.4,187.0,443.54,359.54
2018,2,9,8,30,737.0,47.0,1.3,14.9,234.0,500.68,406.19
2018,2,9,8,45,775.0,50.5,1.35,15.4,280.0,543.06,439.73
2018,2,9,9,0,813.0,54.0,1.4,15.9,326.0,584.54,471.24
2018,2,9,9,15,838.5,56.5,1.45,16.55,368.5,610.84,490.14
2018,2,9,9,30,864.0,59.0,1.5,17.2,411.0,639.8,510.29
2018,2,9,9,45,881.0,62.0,1.55,17.9,449.0,661.44,524.31
2018,2,9,10,0,898.0,65.0,1.6,18.6,487.0,680.32,535.85
2018,2,9,10,15,910.0,66.5,1.7,19.1,518.5,691.13,542.18
2018,2,9,10,30,922.0,68.0,1.8,19.6,550.0,698.83,546.36
2018,2,9,10,45,930.5,69.5,1.95,20.1,575.0,700.95,546.9
2018,2,9,11,0,939.0,71.0,2.1,20.6,600.0,699.76,544.77
2018,2,9,11,15,944.0,72.5,2.2,20.95,617.5,692.92,538.45
2018,2,9,11,30,949.0,74.0,2.3,21.3,635.0,682.76,529.64
2018,2,9,11,45,924.0,82.0,2.45,21.65,635.5,657.58,509.82
2018,2,9,12,0,899.0,90.0,2.6,22.0,636.0,630.04,488.09
2018,2,9,12,15,861.0,102.0,2.6,22.2,626.0,597.84,462.21
2018,2,9,12,30,823.0,114.0,2.6,22.4,616.0,563.3,434.42
2018,2,9,12,45,794.5,119.5,2.65,22.65,600.0,526.76,405.06
2018,2,9,13,0,766.0,125.0,2.7,22.9,584.0,488.05,373.69
2018,2,9,13,15,747.0,125.5,2.65,22.95,565.0,449.84,342.28
2018,2,9,13,30,728.0,126.0,2.6,23.0,546.0,411.14,309.98
2018,2,9,13,45,777.0,109.5,2.5,23.1,543.0,384.75,285.37
2018,2,9,14,0,826.0,93.0,2.4,23.2,540.0,350.42,253.56
2018,2,9,14,15,754.0,104.5,2.3,23.1,496.5,298.16,210.3
2018,2,9,14,30,682.0,116.0,2.2,23.0,453.0,253.55,173.61
2018,2,9,14,45,652.0,112.0,2.05,22.9,416.0,209.17,136.68
2018,2,9,15,0,622.0,108.0,1.9,22.8,379.0,166.93,103.3
2018,2,9,15,15,598.0,101.5,1.9,22.8,342.0,125.51,73.97
2018,2,9,15,30,574.0,95.0,1.9,22.8,305.0,86.12,52.89
2018,2,9,15,45,559.5,84.5,1.5,21.4,268.5,58.66,45.46
2018,2,9,16,0,545.0,74.0,1.1,20.0,232.0,52.54,40.44
2018,2,9,16,15,413.5,72.0,1.15,19.05,180.0,52.73,40.66
2018,2,9,16,30,282.0,70.0,1.2,18.1,128.0,52.38,40.23
2018,2,9,16,45,280.0,53.0,1.25,17.15,98.0,40.4,29.45
2018,2,9,17,0,278.0,36.0,1.3,16.2,68.0,28.74,18.58
2018,2,9,17,15,195.5,24.5,1.35,15.75,42.0,19.35,4.62
2018,2,9,17,30,113.0,13.0,1.4,15.3,16.0,12.39,0.0
2018,2,9,17,45,56.5,6.5,1.4,14.9,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,1.2,8.8,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,1.2,9.0,4.0,0.0,0.0
2018,2,10,7,15,206.5,16.0,1.45,9.75,30.0,103.63,0.0
2018,2,10,7,30,373.0,27.0,1.7,10.5,56.0,229.61,148.24
2018,2,10,7,45,489.0,33.5,1.95,11.25,99.5,303.45,241.61
2018,2,10,8,0,605.0,40.0,2.2,12.0,143.0,387.47,316.37
2018,2,10,8,15,667.0,44.5,2.35,12.6,190.0,443.93,365.93
2018,2,10,8,30,729.0,49.0,2.5,13.2,237.0,501.47,414.25
2018,2,10,8,45,768.5,52.0,2.65,13.85,283.0,544.17,448.94
2018,2,10,9,0,808.0,55.0,2.8,14.5,329.0,586.02,481.63
2018,2,10,9,15,834.0,58.0,3.05,15.15,372.0,613.28,502.46
2018,2,10,9,30,860.0,61.0,3.3,15.8,415.0,643.22,524.6
2018,2,10,9,45,837.5,71.5,3.6,16.5,442.0,651.99,529.49
2018,2,10,10,0,815.0,82.0,3.9,17.2,469.0,652.43,528.03
2018,2,10,10,15,738.5,107.0,4.2,17.55,475.0,631.26,509.8
2018,2,10,10,30,662.0,132.0,4.5,17.9,481.0,603.93,487.22
2018,2,10,10,45,690.5,131.5,4.8,18.25,510.0,616.94,496.92
2018,2,10,11,0,719.0,131.0,5.1,18.6,539.0,627.11,504.11
2018,2,10,11,15,796.0,112.0,5.25,18.75,576.0,645.21,518.0
2018,2,10,11,30,873.0,93.0,5.4,18.9,613.0,660.6,529.45
2018,2,10,11,45,856.0,100.0,5.55,19.05,616.5,639.68,511.92
2018,2,10,12,0,839.0,107.0,5.7,19.2,620.0,616.38,492.51
2018,2,10,12,15,844.5,106.0,5.8,19.25,623.5,595.93,475.34
2018,2,10,12,30,850.0,105.0,5.9,19.3,627.0,572.65,455.61
2018,2,10,12,45,872.0,98.0,6.05,19.3,629.0,549.33,435.66
2018,2,10,13,0,894.0,91.0,6.2,19.3,631.0,523.49,413.04
2018,2,10,13,15,807.5,112.0,6.2,19.2,591.5,469.41,367.96
2018,2,10,13,30,721.0,133.0,6.2,19.1,552.0,417.48,324.51
2018,2,10,13,45,632.0,153.0,6.25,19.0,510.5,370.14,284.8
2018,2,10,14,0,543.0,173.0,6.3,18.9,469.0,327.02,248.81
2018,2,10,14,15,489.0,173.5,6.15,18.7,430.0,284.3,212.92
2018,2,10,14,30,435.0,174.0,6.0,18.5,391.0,245.52,180.73
2018,2,10,14,45,637.5,120.5,5.8,18.25,413.5,216.01,146.61
2018,2,10,15,0,840.0,67.0,5.6,18.0,436.0,169.7,98.63
2018,2,10,15,15,833.0,64.0,5.6,18.0,401.5,122.3,63.25
2018,2,10,15,30,826.0,61.0,5.6,18.0,367.0,74.83,37.62
2018,2,10,15,45,813.0,55.5,5.05,17.05,325.5,40.27,30.08
2018,2,10,16,0,800.0,50.0,4.5,16.1,284.0,37.16,27.46
2018,2,10,16,15,725.5,47.0,4.45,15.4,232.0,35.93,26.39
2018,2,10,16,30,651.0,44.0,4.4,14.7,180.0,34.85,25.32
2018,2,10,16,45,539.0,39.5,4.3,14.0,132.5,32.49,22.94
2018,2,10,17,0,427.0,35.0,4.2,13.3,85.0,27.72,18.06
2018,2,10,17,15,276.5,24.5,4.3,12.9,51.0,20.01,6.52
2018,2,10,17,30,126.0,14.0,4.4,12.5,17.0,13.34,0.0
2018,2,10,17,45,63.0,7.0,4.45,12.1,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,45,34.5,3.5,1.1,4.65,3.0,0.0,0.0
2018,2,11,7,0,69.0,7.0,1.1,4.9,6.0,0.0,0.0
2018,2,11,7,15,246.0,17.0,1.4,5.8,34.0,122.4,0.0
2018,2,11,7,30,423.0,27.0,1.7,6.7,62.0,247.96,170.57
2018,2,11,7,45,525.5,34.5,2.0,7.65,106.5,324.81,262.92
2018,2,11,8,0,628.0,42.0,2.3,8.6,151.0,404.37,334.64
2018,2,11,8,15,666.0,49.0,2.5,9.4,195.5,451.27,376.75
2018,2,11,8,30,704.0,56.0,2.7,10.2,240.0,498.03,416.66
2018,2,11,8,45,655.5,70.5,2.9,11.05,266.5,504.06,421.54
2018,2,11,9,0,607.0,85.0,3.1,11.9,293.0,501.69,418.83
2018,2,11,9,15,390.5,117.0,3.25,12.5,257.0,401.88,335.55
2018,2,11,9,30,174.0,149.0,3.4,13.1,221.0,277.64,230.46
2018,2,11,9,45,130.5,171.5,3.6,13.75,228.5,273.04,225.09
2018,2,11,10,0,87.0,194.0,3.8,14.4,236.0,257.7,210.61
2018,2,11,10,15,126.5,208.5,3.85,14.45,273.5,306.6,250.52
2018,2,11,10,30,166.0,223.0,3.9,14.5,311.0,345.83,282.05
2018,2,11,10,45,125.5,206.5,3.95,14.55,275.0,297.25,241.84
2018,2,11,11,0,85.0,190.0,4.0,14.6,239.0,249.69,202.44
2018,2,11,11,15,48.5,179.5,3.95,14.35,207.5,205.95,166.14
2018,2,11,11,30,12.0,169.0,3.9,14.1,176.0,166.66,133.25
2018,2,11,11,45,14.0,192.5,3.9,13.85,201.0,189.67,152.12
2018,2,11,12,0,16.0,216.0,3.9,13.6,226.0,212.23,170.47
2018,2,11,12,15,78.5,238.0,4.1,13.45,286.5,270.51,218.56
2018,2,11,12,30,141.0,260.0,4.3,13.3,347.0,324.04,261.95
2018,2,11,12,45,230.5,261.0,4.55,13.2,402.0,364.16,294.27
2018,2,11,13,0,320.0,262.0,4.8,13.1,457.0,398.75,321.35
2018,2,11,13,15,190.0,235.0,5.0,13.05,350.0,300.69,242.29
2018,2,11,13,30,60.0,208.0,5.2,13.0,243.0,213.87,172.16
2018,2,11,13,45,78.5,187.0,5.45,12.95,231.0,198.53,159.39
2018,2,11,14,0,97.0,166.0,5.7,12.9,219.0,180.06,143.55
2018,2,11,14,15,183.5,184.5,5.7,12.8,279.0,213.63,168.46
2018,2,11,14,30,270.0,203.0,5.7,12.7,339.0,233.87,181.07
2018,2,11,14,45,310.5,174.0,5.7,12.6,320.0,202.34,152.08
2018,2,11,15,0,351.0,145.0,5.7,12.5,301.0,162.28,116.3
2018,2,11,15,15,551.5,109.5,5.7,12.5,328.5,132.03,84.02
2018,2,11,15,30,752.0,74.0,5.7,12.5,356.0,85.39,48.05
2018,2,11,15,45,725.0,69.5,5.55,12.05,314.0,51.52,40.83
2018,2,11,16,0,698.0,65.0,5.4,11.6,272.0,45.12,35.17
2018,2,11,16,15,646.5,59.5,5.3,11.15,226.0,42.62,32.91
2018,2,11,16,30,595.0,54.0,5.2,10.7,180.0,40.1,30.5
2018,2,11,16,45,510.0,46.5,5.1,10.3,135.5,35.74,26.25
2018,2,11,17,0,425.0,39.0,5.0,9.9,91.0,31.34,21.59
2018,2,11,17,15,275.5,27.0,4.95,9.7,55.0,22.29,9.32
2018,2,11,17,30,126.0,15.0,4.9,9.5,19.0,14.3,0.0
2018,2,11,17,45,63.0,7.5,4.8,9.25,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.25,7.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
