Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.45,2.95,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,2,22,6,45,62.0,7.5,2.8,4.0,9.5,0.0,0.0
2018,2,22,7,0,124.0,15.0,3.0,4.5,19.0,68.72,0.0
2018,2,22,7,15,293.5,26.5,3.2,5.0,58.0,197.66,132.15
2018,2,22,7,30,463.0,38.0,3.4,5.5,97.0,310.55,255.14
2018,2,22,7,45,553.0,45.0,3.6,6.05,145.5,382.98,322.88
2018,2,22,8,0,643.0,52.0,3.8,6.6,194.0,459.76,391.06
2018,2,22,8,15,697.5,56.5,3.85,7.2,244.0,511.57,436.09
2018,2,22,8,30,752.0,61.0,3.9,7.8,294.0,568.66,483.31
2018,2,22,8,45,788.5,64.0,3.95,8.4,342.0,612.21,517.88
2018,2,22,9,0,825.0,67.0,4.0,9.0,390.0,654.62,550.17
2018,2,22,9,15,849.5,69.5,3.95,9.4,434.5,686.56,572.76
2018,2,22,9,30,874.0,72.0,3.9,9.8,479.0,716.26,593.21
2018,2,22,9,45,891.5,74.5,3.9,10.25,518.5,733.48,603.87
2018,2,22,10,0,909.0,77.0,3.9,10.7,558.0,752.93,616.23
2018,2,22,10,15,920.0,78.5,4.0,11.0,590.0,763.45,622.54
2018,2,22,10,30,931.0,80.0,4.1,11.3,622.0,770.74,626.55
2018,2,22,10,45,938.0,81.0,4.2,11.55,646.5,771.25,625.86
2018,2,22,11,0,945.0,82.0,4.3,11.8,671.0,768.4,622.89
2018,2,22,11,15,949.5,83.5,4.5,11.85,689.0,760.9,617.6
2018,2,22,11,30,954.0,85.0,4.7,11.9,707.0,750.02,609.81
2018,2,22,11,45,935.5,92.0,4.85,12.0,709.0,725.98,591.0
2018,2,22,12,0,917.0,99.0,5.0,12.1,711.0,699.33,569.37
2018,2,22,12,15,752.5,139.0,5.15,11.95,642.0,612.87,500.07
2018,2,22,12,30,588.0,179.0,5.3,11.8,573.0,528.89,431.98
2018,2,22,12,45,388.0,218.5,5.45,11.7,477.5,428.67,349.89
2018,2,22,13,0,188.0,258.0,5.6,11.6,382.0,338.76,275.48
2018,2,22,13,15,131.0,194.5,5.7,11.4,280.0,244.3,198.58
2018,2,22,13,30,74.0,131.0,5.8,11.2,178.0,154.59,124.44
2018,2,22,13,45,56.5,141.5,5.85,11.0,176.5,153.3,123.31
2018,2,22,14,0,39.0,152.0,5.9,10.8,175.0,152.73,122.92
2018,2,22,14,15,287.5,163.0,5.9,10.6,322.0,234.77,185.92
2018,2,22,14,30,536.0,174.0,5.9,10.4,469.0,293.38,225.07
2018,2,22,14,45,329.5,172.0,5.9,10.2,349.5,218.53,167.18
2018,2,22,15,0,123.0,170.0,5.9,10.0,230.0,164.88,129.68
2018,2,22,15,15,331.5,143.0,5.9,10.0,286.5,150.93,108.64
2018,2,22,15,30,540.0,116.0,5.9,10.0,343.0,125.78,81.53
2018,2,22,15,45,373.5,118.0,5.65,9.55,267.0,91.4,67.05
2018,2,22,16,0,207.0,120.0,5.4,9.1,191.0,89.66,75.81
2018,2,22,16,15,343.0,96.5,5.15,8.65,193.0,68.97,57.26
2018,2,22,16,30,479.0,73.0,4.9,8.2,195.0,53.88,43.55
2018,2,22,16,45,452.5,62.5,4.65,7.8,158.0,47.63,37.68
2018,2,22,17,0,426.0,52.0,4.4,7.4,121.0,41.09,31.32
2018,2,22,17,15,309.0,40.0,4.25,7.1,81.0,32.65,22.78
2018,2,22,17,30,192.0,28.0,4.1,6.8,41.0,22.28,6.16
2018,2,22,17,45,100.5,15.0,4.0,6.5,21.5,14.3,0.0
2018,2,22,18,0,9.0,2.0,3.9,6.2,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.7,5.95,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,5.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,2.25,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.8,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.05,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,23,6,45,106.0,8.5,1.75,0.4,12.5,0.0,0.0
2018,2,23,7,0,212.0,17.0,1.9,1.1,25.0,110.14,0.0
2018,2,23,7,15,368.5,27.0,2.3,1.9,65.5,237.6,169.75
2018,2,23,7,30,525.0,37.0,2.7,2.7,106.0,343.69,285.48
2018,2,23,7,45,606.5,43.0,3.1,3.45,155.0,407.47,346.46
2018,2,23,8,0,688.0,49.0,3.5,4.2,204.0,481.03,412.3
2018,2,23,8,15,737.5,53.5,3.85,4.8,255.0,535.83,460.31
2018,2,23,8,30,787.0,58.0,4.2,5.4,306.0,590.91,507.06
2018,2,23,8,45,820.0,62.0,4.55,6.0,355.0,634.26,542.86
2018,2,23,9,0,853.0,66.0,4.9,6.6,404.0,676.26,575.99
2018,2,23,9,15,874.5,69.0,4.85,7.1,448.5,707.27,597.9
2018,2,23,9,30,896.0,72.0,4.8,7.6,493.0,730.77,613.49
2018,2,23,9,45,911.0,74.5,4.8,8.05,532.5,751.53,627.11
2018,2,23,10,0,926.0,77.0,4.8,8.5,572.0,769.33,638.36
2018,2,23,10,15,937.5,79.0,4.75,8.85,605.0,780.86,644.74
2018,2,23,10,30,949.0,81.0,4.7,9.2,638.0,789.07,648.67
2018,2,23,10,45,957.0,82.5,4.7,9.55,664.0,790.77,648.04
2018,2,23,11,0,965.0,84.0,4.7,9.9,690.0,788.99,644.97
2018,2,23,11,15,970.5,84.5,4.7,10.15,708.0,780.85,637.49
2018,2,23,11,30,976.0,85.0,4.7,10.4,726.0,769.26,627.59
2018,2,23,11,45,979.0,85.5,4.7,10.6,736.0,752.53,613.99
2018,2,23,12,0,982.0,86.0,4.7,10.8,746.0,732.47,596.78
2018,2,23,12,15,980.5,87.0,4.65,10.95,747.5,706.82,574.94
2018,2,23,12,30,979.0,88.0,4.6,11.1,749.0,678.21,550.57
2018,2,23,12,45,974.5,89.0,4.55,11.25,741.5,645.06,522.33
2018,2,23,13,0,970.0,90.0,4.5,11.4,734.0,609.42,491.69
2018,2,23,13,15,966.0,89.0,4.4,11.45,719.0,569.85,457.44
2018,2,23,13,30,962.0,88.0,4.3,11.5,704.0,528.15,420.81
2018,2,23,13,45,955.0,87.0,4.2,11.55,681.0,483.26,380.85
2018,2,23,14,0,948.0,86.0,4.1,11.6,658.0,436.87,338.81
2018,2,23,14,15,937.0,84.5,4.0,11.5,627.5,387.42,293.74
2018,2,23,14,30,926.0,83.0,3.9,11.4,597.0,337.27,247.47
2018,2,23,14,45,910.5,81.0,3.75,11.35,559.5,285.17,199.54
2018,2,23,15,0,895.0,79.0,3.6,11.3,522.0,228.07,148.41
2018,2,23,15,15,874.0,76.5,3.6,11.3,479.0,175.25,103.86
2018,2,23,15,30,853.0,74.0,3.6,11.3,436.0,123.8,66.57
2018,2,23,15,45,821.0,70.0,3.05,10.7,387.5,72.43,41.24
2018,2,23,16,0,789.0,66.0,2.5,10.1,339.0,48.3,38.27
2018,2,23,16,15,744.5,61.5,2.2,9.0,288.5,46.38,36.73
2018,2,23,16,30,700.0,57.0,1.9,7.9,238.0,44.47,35.1
2018,2,23,16,45,632.0,50.5,1.6,6.85,188.0,37.1,28.33
2018,2,23,17,0,564.0,44.0,1.3,5.8,138.0,33.62,24.89
2018,2,23,17,15,420.5,35.5,1.35,5.35,92.5,28.14,19.18
2018,2,23,17,30,277.0,27.0,1.4,4.9,47.0,22.58,8.16
2018,2,23,17,45,149.5,15.0,1.45,4.4,24.5,14.3,0.0
2018,2,23,18,0,22.0,3.0,1.5,3.9,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.5,3.75,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,0.75,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.85,2.5,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,3.4,26.0,87.05,0.0
2018,2,24,7,15,292.5,31.5,2.2,4.3,64.0,207.8,152.76
2018,2,24,7,30,433.0,43.0,2.5,5.2,102.0,304.44,251.85
2018,2,24,7,45,475.0,53.0,2.75,6.1,142.0,353.85,298.75
2018,2,24,8,0,517.0,63.0,3.0,7.0,182.0,404.56,344.15
2018,2,24,8,15,420.0,88.5,3.1,7.6,199.5,385.02,328.36
2018,2,24,8,30,323.0,114.0,3.2,8.2,217.0,350.32,298.65
2018,2,24,8,45,426.5,116.5,3.25,8.8,274.5,438.41,372.04
2018,2,24,9,0,530.0,119.0,3.3,9.4,332.0,518.22,436.34
2018,2,24,9,15,511.5,137.5,3.4,9.9,361.0,532.87,445.76
2018,2,24,9,30,493.0,156.0,3.5,10.4,390.0,544.59,452.93
2018,2,24,9,45,672.0,124.5,3.55,10.9,471.0,646.83,534.07
2018,2,24,10,0,851.0,93.0,3.6,11.4,552.0,741.67,605.07
2018,2,24,10,15,849.5,99.5,3.7,11.8,580.0,747.99,607.48
2018,2,24,10,30,848.0,106.0,3.8,12.2,608.0,751.06,608.17
2018,2,24,10,45,853.0,109.5,3.9,12.55,632.0,752.43,607.84
2018,2,24,11,0,858.0,113.0,4.0,12.9,656.0,750.6,605.25
2018,2,24,11,15,812.5,130.0,4.1,13.05,655.5,723.54,583.63
2018,2,24,11,30,767.0,147.0,4.2,13.2,655.0,695.79,560.97
2018,2,24,11,45,675.5,180.0,4.3,13.3,632.0,649.24,523.37
2018,2,24,12,0,584.0,213.0,4.4,13.4,609.0,600.1,483.68
2018,2,24,12,15,568.0,220.0,4.45,13.45,605.5,578.14,465.74
2018,2,24,12,30,552.0,227.0,4.5,13.5,602.0,554.99,446.6
2018,2,24,12,45,529.0,233.5,4.6,13.5,590.0,526.42,423.25
2018,2,24,13,0,506.0,240.0,4.7,13.5,578.0,497.58,399.45
2018,2,24,13,15,476.0,241.5,4.7,13.45,554.5,460.83,369.14
2018,2,24,13,30,446.0,243.0,4.7,13.4,531.0,425.08,339.38
2018,2,24,13,45,421.5,240.0,4.75,13.4,504.5,389.12,309.24
2018,2,24,14,0,397.0,237.0,4.8,13.4,478.0,356.45,281.44
2018,2,24,14,15,420.0,220.0,4.75,13.3,464.5,325.47,253.98
2018,2,24,14,30,443.0,203.0,4.7,13.2,451.0,294.1,225.47
2018,2,24,14,45,471.0,183.0,4.7,13.1,431.5,259.03,193.31
2018,2,24,15,0,499.0,163.0,4.7,13.0,412.0,221.04,158.69
2018,2,24,15,15,580.0,129.5,4.7,13.0,395.5,176.81,117.65
2018,2,24,15,30,661.0,96.0,4.7,13.0,379.0,123.21,72.73
2018,2,24,15,45,638.5,88.5,4.4,12.5,337.5,78.92,48.75
2018,2,24,16,0,616.0,81.0,4.1,12.0,296.0,54.63,43.63
2018,2,24,16,15,562.5,74.5,3.7,11.3,249.0,51.87,41.31
2018,2,24,16,30,509.0,68.0,3.3,10.6,202.0,49.04,38.82
2018,2,24,16,45,454.0,58.5,2.95,9.85,159.5,43.5,33.73
2018,2,24,17,0,399.0,49.0,2.6,9.1,117.0,37.71,28.21
2018,2,24,17,15,309.5,38.5,2.55,8.65,80.5,30.68,21.18
2018,2,24,17,30,220.0,28.0,2.5,8.2,44.0,22.14,8.99
2018,2,24,17,45,116.5,15.0,2.5,7.7,23.0,14.3,0.0
2018,2,24,18,0,13.0,2.0,2.5,7.2,2.0,0.0,0.0
2018,2,24,18,15,6.5,1.0,2.45,6.95,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,25,6,45,90.5,10.0,1.35,2.25,14.0,9.53,0.0
2018,2,25,7,0,181.0,20.0,1.4,3.0,28.0,119.27,0.0
2018,2,25,7,15,328.0,31.5,1.4,3.75,69.0,226.91,171.72
2018,2,25,7,30,475.0,43.0,1.4,4.5,110.0,328.77,271.81
2018,2,25,7,45,558.5,50.0,1.45,5.3,159.0,399.59,335.37
2018,2,25,8,0,642.0,57.0,1.5,6.1,208.0,474.07,398.93
2018,2,25,8,15,694.5,62.0,1.6,6.95,258.5,529.86,444.94
2018,2,25,8,30,747.0,67.0,1.7,7.8,309.0,582.78,486.89
2018,2,25,8,45,782.5,70.0,1.8,8.7,357.5,626.11,519.57
2018,2,25,9,0,818.0,73.0,1.9,9.6,406.0,668.2,549.64
2018,2,25,9,15,842.5,76.0,1.95,10.35,450.5,700.9,571.45
2018,2,25,9,30,867.0,79.0,2.0,11.1,495.0,731.34,591.21
2018,2,25,9,45,884.5,80.0,2.1,11.85,533.5,751.77,603.7
2018,2,25,10,0,902.0,81.0,2.2,12.6,572.0,764.42,610.5
2018,2,25,10,15,915.0,82.5,2.15,13.05,605.0,776.4,616.47
2018,2,25,10,30,928.0,84.0,2.1,13.5,638.0,785.17,620.15
2018,2,25,10,45,937.0,85.0,2.05,13.95,664.0,787.08,619.03
2018,2,25,11,0,946.0,86.0,2.0,14.4,690.0,785.59,615.68
2018,2,25,11,15,952.0,86.5,2.05,14.65,708.0,777.96,609.41
2018,2,25,11,30,958.0,87.0,2.1,14.9,726.0,766.91,600.89
2018,2,25,11,45,961.5,87.5,2.1,15.2,736.0,750.74,588.36
2018,2,25,12,0,965.0,88.0,2.1,15.5,746.0,731.28,572.67
2018,2,25,12,15,964.0,88.5,2.25,15.7,747.0,705.71,553.29
2018,2,25,12,30,963.0,89.0,2.4,15.9,748.0,677.23,531.33
2018,2,25,12,45,959.0,89.5,2.5,16.05,740.5,644.21,505.31
2018,2,25,13,0,955.0,90.0,2.6,16.2,733.0,608.73,476.83
2018,2,25,13,15,951.5,89.0,2.7,16.2,718.0,569.81,445.3
2018,2,25,13,30,948.0,88.0,2.8,16.2,703.0,528.77,411.24
2018,2,25,13,45,941.5,86.5,2.95,16.25,680.0,484.05,373.4
2018,2,25,14,0,935.0,85.0,3.1,16.3,657.0,437.84,333.27
2018,2,25,14,15,925.0,83.5,3.2,16.1,627.0,389.16,290.39
2018,2,25,14,30,915.0,82.0,3.3,15.9,597.0,339.7,245.98
2018,2,25,14,45,900.5,79.5,3.4,15.75,560.0,287.78,199.28
2018,2,25,15,0,886.0,77.0,3.5,15.6,523.0,236.0,153.27
2018,2,25,15,15,865.0,74.5,3.5,15.6,480.0,178.09,104.78
2018,2,25,15,30,844.0,72.0,3.5,15.6,437.0,126.89,67.24
2018,2,25,15,45,814.0,69.0,3.5,14.7,390.0,76.59,41.35
2018,2,25,16,0,784.0,66.0,3.5,13.8,343.0,47.91,37.32
2018,2,25,16,15,690.5,62.5,3.3,12.8,280.5,46.71,36.44
2018,2,25,16,30,597.0,59.0,3.1,11.8,218.0,41.54,31.9
2018,2,25,16,45,465.0,48.5,2.9,10.8,157.0,34.75,25.75
2018,2,25,17,0,333.0,38.0,2.7,9.8,96.0,27.69,19.21
2018,2,25,17,15,166.5,22.0,2.85,9.35,51.0,15.73,8.14
2018,2,25,17,30,0.0,6.0,3.0,8.9,6.0,5.55,0.0
2018,2,25,17,45,0.0,3.0,3.15,8.45,3.0,2.86,0.0
2018,2,25,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,7.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.65,7.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.35,7.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,7.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.05,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.1,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.6,8.25,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.5,8.3,3.0,2.77,0.0
2018,2,26,7,15,0.0,6.0,3.6,8.4,6.0,5.55,0.0
2018,2,26,7,30,0.0,9.0,3.7,8.5,9.0,8.33,1.45
2018,2,26,7,45,0.0,10.5,3.75,8.55,10.5,9.72,2.78
2018,2,26,8,0,0.0,12.0,3.8,8.6,12.0,11.11,4.07
2018,2,26,8,15,0.0,14.0,3.85,8.75,14.0,12.97,5.72
2018,2,26,8,30,0.0,16.0,3.9,8.9,16.0,14.83,7.35
2018,2,26,8,45,0.0,31.0,4.0,9.05,31.0,28.77,19.49
2018,2,26,9,0,0.0,46.0,4.1,9.2,46.0,42.74,31.55
2018,2,26,9,15,9.5,92.0,4.15,9.5,96.5,93.1,75.02
2018,2,26,9,30,19.0,138.0,4.2,9.8,147.0,146.15,119.96
2018,2,26,9,45,38.0,159.0,4.2,10.1,179.0,187.98,155.09
2018,2,26,10,0,57.0,180.0,4.2,10.4,211.0,223.17,184.23
2018,2,26,10,15,122.5,207.0,4.15,10.6,279.0,308.35,255.15
2018,2,26,10,30,188.0,234.0,4.1,10.8,347.0,383.16,315.96
2018,2,26,10,45,333.5,233.5,4.05,10.95,444.0,495.07,406.7
2018,2,26,11,0,479.0,233.0,4.0,11.1,541.0,603.26,491.53
2018,2,26,11,15,464.0,244.5,3.95,11.3,549.0,594.33,482.31
2018,2,26,11,30,449.0,256.0,3.9,11.5,557.0,583.77,472.5
2018,2,26,11,45,426.0,258.5,3.8,11.65,547.5,557.56,450.77
2018,2,26,12,0,403.0,261.0,3.7,11.8,538.0,530.71,428.62
2018,2,26,12,15,400.5,263.5,3.65,11.9,539.0,516.63,416.73
2018,2,26,12,30,398.0,266.0,3.6,12.0,540.0,501.31,403.75
2018,2,26,12,45,580.5,211.0,3.55,12.05,606.5,539.79,434.49
2018,2,26,13,0,763.0,156.0,3.5,12.1,673.0,566.9,454.61
2018,2,26,13,15,837.0,128.0,3.4,12.05,684.5,549.5,438.74
2018,2,26,13,30,911.0,100.0,3.3,12.0,696.0,525.63,416.96
2018,2,26,13,45,831.0,120.0,3.25,12.0,649.5,467.22,367.85
2018,2,26,14,0,751.0,140.0,3.2,12.0,603.0,411.9,321.03
2018,2,26,14,15,589.5,170.0,3.15,11.85,523.0,345.28,266.86
2018,2,26,14,30,428.0,200.0,3.1,11.7,443.0,290.36,223.36
2018,2,26,14,45,397.5,197.0,3.1,11.55,411.5,255.46,193.59
2018,2,26,15,0,367.0,194.0,3.1,11.4,380.0,227.6,170.11
2018,2,26,15,15,419.0,166.0,3.1,11.4,362.0,185.88,132.66
2018,2,26,15,30,471.0,138.0,3.1,11.4,344.0,143.65,97.23
2018,2,26,15,45,369.0,135.0,3.15,10.75,285.5,108.83,78.89
2018,2,26,16,0,267.0,132.0,3.2,10.1,227.0,97.75,82.65
2018,2,26,16,15,289.5,113.0,3.1,9.6,202.5,85.4,71.82
2018,2,26,16,30,312.0,94.0,3.0,9.1,178.0,68.3,56.49
2018,2,26,16,45,263.0,78.5,2.85,8.6,139.5,61.49,50.2
2018,2,26,17,0,214.0,63.0,2.7,8.1,101.0,50.08,39.5
2018,2,26,17,15,167.0,46.0,2.65,7.7,70.0,37.18,27.18
2018,2,26,17,30,120.0,29.0,2.6,7.3,39.0,23.89,12.13
2018,2,26,17,45,68.0,16.0,2.5,6.95,21.0,15.25,0.0
2018,2,26,18,0,16.0,3.0,2.4,6.6,3.0,0.0,0.0
2018,2,26,18,15,8.0,1.5,2.3,6.35,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.0,5.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.6,4.8,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.9,4.7,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.05,4.7,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.05,4.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.6,3.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,2.9,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,2.75,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.35,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.05,1.9,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.9,1.55,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.2,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,0.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,2,27,6,45,144.5,11.5,3.6,2.2,19.0,72.03,0.0
2018,2,27,7,0,289.0,23.0,3.9,2.7,38.0,176.41,0.0
2018,2,27,7,15,431.5,31.0,4.1,3.3,81.5,281.41,223.42
2018,2,27,7,30,574.0,39.0,4.3,3.9,125.0,375.79,316.88
2018,2,27,7,45,648.0,44.5,4.5,4.55,176.0,444.4,380.76
2018,2,27,8,0,722.0,50.0,4.7,5.2,227.0,515.51,443.99
2018,2,27,8,15,767.0,54.5,4.7,5.9,278.5,569.25,489.73
2018,2,27,8,30,812.0,59.0,4.7,6.6,330.0,622.98,533.42
2018,2,27,8,45,841.5,62.0,4.75,7.25,379.0,663.84,564.71
2018,2,27,9,0,871.0,65.0,4.8,7.9,428.0,697.79,589.16
2018,2,27,9,15,891.5,68.0,4.7,8.45,473.0,728.73,610.22
2018,2,27,9,30,912.0,71.0,4.6,9.0,518.0,757.24,628.92
2018,2,27,9,45,926.5,73.5,4.5,9.55,557.5,778.01,641.35
2018,2,27,10,0,941.0,76.0,4.4,10.1,597.0,795.73,651.34
2018,2,27,10,15,951.5,77.5,4.4,10.5,630.0,806.09,656.75
2018,2,27,10,30,962.0,79.0,4.4,10.9,663.0,813.08,659.78
2018,2,27,10,45,969.0,81.0,4.4,11.3,689.0,814.55,658.81
2018,2,27,11,0,976.0,83.0,4.4,11.7,715.0,812.47,655.4
2018,2,27,11,15,980.5,84.0,4.4,11.95,733.0,803.95,647.74
2018,2,27,11,30,985.0,85.0,4.4,12.2,751.0,791.93,637.68
2018,2,27,11,45,987.0,85.5,4.35,12.5,760.5,774.18,623.1
2018,2,27,12,0,989.0,86.0,4.3,12.8,770.0,753.12,605.86
2018,2,27,12,15,987.5,87.5,4.25,12.95,771.5,727.54,584.51
2018,2,27,12,30,986.0,89.0,4.2,13.1,773.0,698.96,560.64
2018,2,27,12,45,981.5,89.5,4.15,13.25,765.0,664.79,532.23
2018,2,27,13,0,977.0,90.0,4.1,13.4,757.0,628.13,501.52
2018,2,27,13,15,972.5,89.5,3.95,13.45,741.5,588.21,467.67
2018,2,27,13,30,968.0,89.0,3.8,13.5,726.0,546.19,431.47
2018,2,27,13,45,960.5,88.0,3.7,13.6,702.5,500.48,391.64
2018,2,27,14,0,953.0,87.0,3.6,13.7,679.0,453.31,349.75
2018,2,27,14,15,943.0,85.0,3.4,13.65,648.0,403.16,304.69
2018,2,27,14,30,933.0,83.0,3.2,13.6,617.0,352.24,258.26
2018,2,27,14,45,917.0,80.5,3.05,13.55,578.0,298.85,209.76
2018,2,27,15,0,901.0,78.0,2.9,13.5,539.0,245.74,162.05
2018,2,27,15,15,880.5,75.5,2.9,13.5,495.5,186.85,112.04
2018,2,27,15,30,860.0,73.0,2.9,13.5,452.0,134.64,72.62
2018,2,27,15,45,832.0,70.0,2.35,12.95,404.5,83.29,44.25
2018,2,27,16,0,804.0,67.0,1.8,12.4,357.0,48.44,38.0
2018,2,27,16,15,763.0,62.0,1.65,11.3,306.0,46.12,36.16
2018,2,27,16,30,722.0,57.0,1.5,10.2,255.0,43.76,34.17
2018,2,27,16,45,639.0,52.0,1.35,9.15,201.5,41.31,31.94
2018,2,27,17,0,556.0,47.0,1.2,8.1,148.0,35.52,26.51
2018,2,27,17,15,418.5,39.0,1.25,7.6,101.5,30.63,21.54
2018,2,27,17,30,281.0,31.0,1.3,7.1,55.0,25.73,14.26
2018,2,27,17,45,154.0,18.0,1.35,6.6,29.5,17.16,0.0
2018,2,27,18,0,27.0,5.0,1.4,6.1,4.0,0.0,0.0
2018,2,27,18,15,13.5,2.5,1.45,5.9,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,28,6,45,27.0,10.5,2.2,4.8,12.0,21.52,0.0
2018,2,28,7,0,54.0,21.0,2.4,5.6,24.0,60.76,6.51
2018,2,28,7,15,107.5,38.0,2.6,6.3,52.0,117.53,91.24
2018,2,28,7,30,161.0,55.0,2.8,7.0,80.0,168.61,139.57
2018,2,28,7,45,159.5,75.0,2.95,7.65,107.0,195.69,164.71
2018,2,28,8,0,158.0,95.0,3.1,8.3,134.0,211.55,179.28
2018,2,28,8,15,216.5,111.5,3.15,8.8,177.5,280.06,238.25
2018,2,28,8,30,275.0,128.0,3.2,9.3,221.0,341.02,289.5
2018,2,28,8,45,308.5,139.5,3.3,9.85,258.0,380.48,321.61
2018,2,28,9,0,342.0,151.0,3.4,10.4,295.0,420.45,353.47
2018,2,28,9,15,252.0,182.5,3.4,10.85,294.5,394.84,329.14
2018,2,28,9,30,162.0,214.0,3.4,11.3,294.0,353.8,292.57
2018,2,28,9,45,116.5,222.0,3.45,11.7,282.0,326.63,268.55
2018,2,28,10,0,71.0,230.0,3.5,12.1,270.0,288.41,235.59
2018,2,28,10,15,66.0,236.5,3.5,12.35,275.0,288.97,235.27
2018,2,28,10,30,61.0,243.0,3.5,12.6,280.0,289.43,234.8
2018,2,28,10,45,183.0,262.5,3.55,12.85,380.5,407.03,330.76
2018,2,28,11,0,305.0,282.0,3.6,13.1,481.0,520.9,420.32
2018,2,28,11,15,483.0,234.5,3.6,13.15,559.0,602.12,484.97
2018,2,28,11,30,661.0,187.0,3.6,13.2,637.0,673.38,540.67
2018,2,28,11,45,676.5,184.0,3.6,13.25,650.0,665.07,533.11
2018,2,28,12,0,692.0,181.0,3.6,13.3,663.0,653.89,523.79
2018,2,28,12,15,642.0,200.5,3.6,13.2,648.0,618.81,495.53
2018,2,28,12,30,592.0,220.0,3.6,13.1,633.0,581.98,465.95
2018,2,28,12,45,444.0,266.5,3.6,13.0,574.5,514.69,411.64
2018,2,28,13,0,296.0,313.0,3.6,12.9,516.0,453.02,361.75
2018,2,28,13,15,293.5,306.0,3.55,12.75,504.0,429.83,343.24
2018,2,28,13,30,291.0,299.0,3.5,12.6,492.0,406.25,324.02
2018,2,28,13,45,241.0,293.5,3.5,12.5,449.5,364.69,290.59
2018,2,28,14,0,191.0,288.0,3.5,12.4,407.0,325.69,259.35
2018,2,28,14,15,171.0,275.5,3.4,12.25,378.5,295.67,234.99
2018,2,28,14,30,151.0,263.0,3.3,12.1,350.0,267.35,211.99
2018,2,28,14,45,178.5,243.5,3.25,11.9,340.0,247.62,194.59
2018,2,28,15,0,206.0,224.0,3.2,11.7,330.0,225.26,174.66
2018,2,28,15,15,243.0,201.5,3.2,11.7,317.0,193.96,146.96
2018,2,28,15,30,280.0,179.0,3.2,11.7,304.0,164.09,121.69
2018,2,28,15,45,210.5,160.0,2.9,11.3,248.0,128.25,98.22
2018,2,28,16,0,141.0,141.0,2.6,10.9,192.0,109.48,92.74
2018,2,28,16,15,114.0,109.0,2.4,10.6,146.5,87.49,73.38
2018,2,28,16,30,87.0,77.0,2.2,10.3,101.0,64.2,52.56
2018,2,28,16,45,57.5,58.0,1.95,10.0,72.5,49.45,39.16
2018,2,28,17,0,28.0,39.0,1.7,9.7,44.0,35.93,26.71
2018,2,28,17,15,17.5,27.5,1.75,9.55,30.5,25.67,17.03
2018,2,28,17,30,7.0,16.0,1.8,9.4,17.0,15.04,6.22
2018,2,28,17,45,8.0,9.0,1.8,9.25,9.5,8.58,0.0
2018,2,28,18,0,9.0,2.0,1.8,9.1,2.0,0.0,0.0
2018,2,28,18,15,4.5,1.0,1.85,9.05,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,8.75,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.35,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,9.65,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,1,6,45,12.0,9.5,5.35,10.4,10.0,14.22,0.0
2018,3,1,7,0,24.0,19.0,5.4,10.5,20.0,36.91,8.23
2018,3,1,7,15,48.0,37.0,5.45,10.65,43.5,75.72,56.55
2018,3,1,7,30,72.0,55.0,5.5,10.8,67.0,110.6,88.87
2018,3,1,7,45,85.5,65.0,5.5,10.95,83.5,128.69,105.99
2018,3,1,8,0,99.0,75.0,5.5,11.1,100.0,148.47,124.01
2018,3,1,8,15,49.5,49.5,5.35,11.2,62.0,85.98,69.93
2018,3,1,8,30,0.0,24.0,5.2,11.3,24.0,22.26,13.65
2018,3,1,8,45,8.0,50.0,5.05,11.45,53.5,51.99,39.52
2018,3,1,9,0,16.0,76.0,4.9,11.6,83.0,85.67,68.45
2018,3,1,9,15,56.5,115.0,4.9,11.8,143.0,156.01,128.93
2018,3,1,9,30,97.0,154.0,4.9,12.0,203.0,237.41,197.28
2018,3,1,9,45,86.5,173.5,4.95,12.2,219.5,249.92,206.42
2018,3,1,10,0,76.0,193.0,5.0,12.4,236.0,251.85,207.0
2018,3,1,10,15,62.5,208.5,4.95,12.5,245.0,256.35,209.63
2018,3,1,10,30,49.0,224.0,4.9,12.6,254.0,260.38,211.89
2018,3,1,10,45,25.5,179.5,4.85,12.7,195.0,194.92,157.47
2018,3,1,11,0,2.0,135.0,4.8,12.8,136.0,128.18,101.64
2018,3,1,11,15,4.0,140.0,4.8,12.8,142.5,134.23,106.65
2018,3,1,11,30,6.0,145.0,4.8,12.8,149.0,140.18,111.51
2018,3,1,11,45,8.0,164.5,4.8,12.8,170.0,159.73,127.52
2018,3,1,12,0,10.0,184.0,4.8,12.8,191.0,178.99,143.23
2018,3,1,12,15,30.5,205.5,4.85,12.75,227.0,214.13,172.31
2018,3,1,12,30,51.0,227.0,4.9,12.7,263.0,244.89,197.53
2018,3,1,12,45,268.0,229.0,4.95,12.65,415.0,375.42,305.42
2018,3,1,13,0,485.0,231.0,5.0,12.6,567.0,487.38,394.38
2018,3,1,13,15,385.0,264.5,5.05,12.55,527.5,442.3,356.36
2018,3,1,13,30,285.0,298.0,5.1,12.5,488.0,403.58,324.21
2018,3,1,13,45,482.0,226.5,5.15,12.4,535.5,411.96,329.47
2018,3,1,14,0,679.0,155.0,5.2,12.3,583.0,404.19,319.09
2018,3,1,14,15,682.0,149.5,5.2,12.15,562.5,366.11,284.45
2018,3,1,14,30,685.0,144.0,5.2,12.0,542.0,326.71,248.1
2018,3,1,14,45,550.5,163.5,5.15,11.85,470.5,271.85,203.15
2018,3,1,15,0,416.0,183.0,5.1,11.7,399.0,228.21,169.41
2018,3,1,15,15,504.0,152.0,5.1,11.7,393.0,192.38,134.58
2018,3,1,15,30,592.0,121.0,5.1,11.7,387.0,147.08,94.33
2018,3,1,15,45,602.5,107.0,5.0,11.6,353.0,102.04,64.66
2018,3,1,16,0,613.0,93.0,4.9,11.5,319.0,62.86,51.05
2018,3,1,16,15,608.0,80.5,4.75,11.2,278.5,55.69,44.76
2018,3,1,16,30,603.0,68.0,4.6,10.9,238.0,48.14,37.99
2018,3,1,16,45,567.0,60.0,4.5,10.6,195.0,43.94,34.11
2018,3,1,17,0,531.0,52.0,4.4,10.3,152.0,39.56,29.89
2018,3,1,17,15,421.5,43.0,4.45,10.05,107.0,34.0,24.34
2018,3,1,17,30,312.0,34.0,4.5,9.8,62.0,28.33,17.12
2018,3,1,17,45,176.0,20.0,4.55,9.55,34.0,19.06,0.0
2018,3,1,18,0,40.0,6.0,4.6,9.3,6.0,5.72,0.0
2018,3,1,18,15,20.0,3.0,4.7,9.2,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.25,8.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,8.85,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.2,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.45,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,2,6,15,2.0,1.0,1.2,4.15,1.0,0.0,0.0
2018,3,2,6,30,4.0,2.0,1.3,4.8,2.0,0.0,0.0
2018,3,2,6,45,4.0,6.0,1.4,5.5,6.0,7.46,0.0
2018,3,2,7,0,4.0,10.0,1.5,6.2,10.0,11.28,0.16
2018,3,2,7,15,2.0,17.0,1.75,6.65,17.0,16.78,8.44
2018,3,2,7,30,0.0,24.0,2.0,7.1,24.0,22.26,13.61
2018,3,2,7,45,4.5,33.5,2.2,7.6,34.5,33.73,23.92
2018,3,2,8,0,9.0,43.0,2.4,8.1,45.0,45.49,34.42
2018,3,2,8,15,12.0,58.5,2.6,8.45,62.0,65.21,51.68
2018,3,2,8,30,15.0,74.0,2.8,8.8,79.0,83.59,67.56
2018,3,2,8,45,101.5,115.5,2.95,9.2,158.5,198.83,167.88
2018,3,2,9,0,188.0,157.0,3.1,9.6,238.0,309.06,260.66
2018,3,2,9,15,345.5,162.5,3.3,9.8,330.0,441.58,370.76
2018,3,2,9,30,503.0,168.0,3.5,10.0,422.0,578.77,480.58
2018,3,2,9,45,395.5,199.0,3.7,10.25,408.0,533.59,441.0
2018,3,2,10,0,288.0,230.0,3.9,10.5,394.0,474.2,390.98
2018,3,2,10,15,316.0,241.0,3.95,10.55,430.0,504.52,414.81
2018,3,2,10,30,344.0,252.0,4.0,10.6,466.0,533.51,436.99
2018,3,2,10,45,263.0,264.0,4.05,10.7,431.5,479.42,391.83
2018,3,2,11,0,182.0,276.0,4.1,10.8,397.0,416.86,340.16
2018,3,2,11,15,158.5,294.0,4.15,10.8,401.0,412.38,335.63
2018,3,2,11,30,135.0,312.0,4.2,10.8,405.0,407.42,330.59
2018,3,2,11,45,93.5,309.0,4.2,10.85,374.0,363.41,294.36
2018,3,2,12,0,52.0,306.0,4.2,10.9,343.0,327.42,264.51
2018,3,2,12,15,72.5,312.5,4.25,10.85,364.0,343.03,277.43
2018,3,2,12,30,93.0,319.0,4.3,10.8,385.0,357.1,288.87
2018,3,2,12,45,71.0,299.0,4.35,10.8,349.0,319.89,258.72
2018,3,2,13,0,49.0,279.0,4.4,10.8,313.0,284.48,230.05
2018,3,2,13,15,71.0,285.0,4.4,10.7,333.0,297.11,240.52
2018,3,2,13,30,93.0,291.0,4.4,10.6,353.0,307.51,248.87
2018,3,2,13,45,50.0,212.0,4.4,10.5,245.0,214.16,173.14
2018,3,2,14,0,7.0,133.0,4.4,10.4,137.0,125.83,100.59
2018,3,2,14,15,4.0,108.5,4.35,10.3,111.0,102.17,81.04
2018,3,2,14,30,1.0,84.0,4.3,10.2,85.0,78.57,61.36
2018,3,2,14,45,34.5,121.5,4.25,10.1,140.0,118.57,94.25
2018,3,2,15,0,68.0,159.0,4.2,10.0,195.0,153.59,122.31
2018,3,2,15,15,164.5,170.5,4.2,10.0,247.5,166.76,129.01
2018,3,2,15,30,261.0,182.0,4.2,10.0,300.0,166.37,125.1
2018,3,2,15,45,168.5,151.5,3.85,9.6,224.5,128.64,99.93
2018,3,2,16,0,76.0,121.0,3.5,9.2,149.0,102.01,86.68
2018,3,2,16,15,137.5,102.5,3.35,9.0,145.0,83.21,70.0
2018,3,2,16,30,199.0,84.0,3.2,8.8,141.0,65.06,53.66
2018,3,2,16,45,183.0,77.0,3.05,8.55,121.5,60.22,49.17
2018,3,2,17,0,167.0,70.0,2.9,8.3,102.0,55.13,44.19
2018,3,2,17,15,104.0,51.5,2.9,8.2,69.5,41.28,31.07
2018,3,2,17,30,41.0,33.0,2.9,8.1,37.0,28.16,17.54
2018,3,2,17,45,22.0,18.0,2.95,7.95,20.0,15.66,0.0
2018,3,2,18,0,3.0,3.0,3.0,7.8,3.0,2.86,0.0
2018,3,2,18,15,1.5,1.5,3.0,7.7,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,6.45,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.8,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,5.3,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.8,23.5,58.52,0.0
2018,3,3,7,0,188.0,31.0,1.3,6.3,45.0,152.67,86.27
2018,3,3,7,15,309.0,43.0,1.55,6.7,86.5,239.58,193.76
2018,3,3,7,30,430.0,55.0,1.8,7.1,128.0,330.27,275.72
2018,3,3,7,45,462.0,65.5,2.0,7.5,167.5,376.03,317.51
2018,3,3,8,0,494.0,76.0,2.2,7.9,207.0,422.2,357.88
2018,3,3,8,15,476.0,95.0,2.3,8.1,241.5,442.09,374.7
2018,3,3,8,30,458.0,114.0,2.4,8.3,276.0,462.78,391.09
2018,3,3,8,45,515.0,113.5,2.5,8.55,319.5,509.81,429.27
2018,3,3,9,0,572.0,113.0,2.6,8.8,363.0,563.74,471.71
2018,3,3,9,15,397.0,156.5,2.65,8.9,338.0,486.38,405.93
2018,3,3,9,30,222.0,200.0,2.7,9.0,313.0,395.05,328.46
2018,3,3,9,45,176.0,200.0,2.8,9.1,294.0,347.83,289.26
2018,3,3,10,0,130.0,200.0,2.9,9.2,275.0,310.89,257.71
2018,3,3,10,15,375.0,191.5,2.95,9.3,423.0,508.22,420.53
2018,3,3,10,30,620.0,183.0,3.0,9.4,571.0,687.09,560.32
2018,3,3,10,45,591.0,195.0,3.05,9.45,576.5,670.88,545.2
2018,3,3,11,0,562.0,207.0,3.1,9.5,582.0,649.28,527.52
2018,3,3,11,15,358.5,231.5,3.15,9.5,473.0,512.93,418.52
2018,3,3,11,30,155.0,256.0,3.2,9.5,364.0,366.6,299.16
2018,3,3,11,45,121.5,229.0,3.2,9.5,314.5,310.74,254.13
2018,3,3,12,0,88.0,202.0,3.2,9.5,265.0,256.66,209.71
2018,3,3,12,15,145.0,242.0,3.3,9.45,345.5,328.11,268.32
2018,3,3,12,30,202.0,282.0,3.4,9.4,426.0,394.68,321.51
2018,3,3,12,45,127.5,232.5,3.5,9.35,323.0,295.04,240.56
2018,3,3,13,0,53.0,183.0,3.6,9.3,220.0,199.97,162.4
2018,3,3,13,15,131.5,245.0,3.6,9.2,334.5,294.14,239.81
2018,3,3,13,30,210.0,307.0,3.6,9.1,449.0,377.8,306.16
2018,3,3,13,45,170.5,267.5,3.65,8.95,380.5,314.18,254.57
2018,3,3,14,0,131.0,228.0,3.7,8.8,312.0,254.45,206.13
2018,3,3,14,15,65.5,153.0,3.7,8.65,195.0,159.53,128.48
2018,3,3,14,30,0.0,78.0,3.7,8.5,78.0,72.66,56.68
2018,3,3,14,45,12.0,106.5,3.7,8.4,113.0,101.79,81.33
2018,3,3,15,0,24.0,135.0,3.7,8.3,148.0,125.12,100.76
2018,3,3,15,15,170.5,148.0,3.7,8.3,227.0,145.4,111.47
2018,3,3,15,30,317.0,161.0,3.7,8.3,306.0,158.38,116.52
2018,3,3,15,45,464.0,128.5,3.35,7.95,316.0,115.36,79.67
2018,3,3,16,0,611.0,96.0,3.0,7.6,326.0,64.69,53.47
2018,3,3,16,15,374.0,87.0,2.7,7.35,222.0,60.7,50.02
2018,3,3,16,30,137.0,78.0,2.4,7.1,118.0,60.54,49.93
2018,3,3,16,45,79.5,56.5,2.1,6.85,78.5,48.44,38.81
2018,3,3,17,0,22.0,35.0,1.8,6.6,39.0,32.68,24.2
2018,3,3,17,15,15.5,26.5,1.7,6.3,29.0,24.93,16.78
2018,3,3,17,30,9.0,18.0,1.6,6.0,19.0,16.93,8.62
2018,3,3,17,45,9.5,11.0,1.5,5.7,11.5,10.34,0.0
2018,3,3,18,0,10.0,4.0,1.4,5.4,4.0,3.81,0.0
2018,3,3,18,15,5.0,2.0,1.45,5.25,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.2,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,2.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.3,0.0,0.0,0.0
2018,3,4,6,15,12.0,2.0,0.3,3.5,1.5,0.0,0.0
2018,3,4,6,30,24.0,4.0,0.2,3.7,3.0,0.0,0.0
2018,3,4,6,45,177.5,16.5,0.15,3.9,28.5,94.4,0.0
2018,3,4,7,0,331.0,29.0,0.1,4.1,54.0,218.92,139.5
2018,3,4,7,15,448.0,37.0,0.15,4.4,99.0,306.68,247.3
2018,3,4,7,30,565.0,45.0,0.2,4.7,144.0,397.17,326.97
2018,3,4,7,45,633.5,51.5,0.2,5.0,195.5,463.86,383.47
2018,3,4,8,0,702.0,58.0,0.2,5.3,247.0,529.25,436.39
2018,3,4,8,15,746.5,62.0,0.3,5.6,298.5,582.63,478.66
2018,3,4,8,30,791.0,66.0,0.4,5.9,350.0,635.89,519.2
2018,3,4,8,45,821.5,69.0,0.45,6.2,399.0,677.57,548.38
2018,3,4,9,0,852.0,72.0,0.5,6.5,448.0,717.74,575.88
2018,3,4,9,15,833.0,83.0,0.55,6.8,480.5,728.88,581.99
2018,3,4,9,30,814.0,94.0,0.6,7.1,513.0,736.15,585.74
2018,3,4,9,45,651.0,137.0,0.65,7.4,487.5,669.01,535.1
2018,3,4,10,0,488.0,180.0,0.7,7.7,462.0,586.59,471.26
2018,3,4,10,15,361.5,224.0,0.8,8.45,439.0,523.59,421.13
2018,3,4,10,30,235.0,268.0,0.9,9.2,416.0,469.52,376.39
2018,3,4,10,45,221.0,289.5,1.0,9.95,433.0,467.18,373.55
2018,3,4,11,0,207.0,311.0,1.1,10.7,450.0,473.31,376.5
