Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.5,1.85,10.25,7.5,0.0,0.0
2018,4,24,5,30,70.0,13.0,2.1,10.8,15.0,42.57,0.0
2018,4,24,5,45,184.5,28.5,2.35,11.35,48.0,147.27,85.7
2018,4,24,6,0,299.0,44.0,2.6,11.9,81.0,237.93,190.05
2018,4,24,6,15,390.5,55.5,2.6,12.45,127.5,315.74,260.34
2018,4,24,6,30,482.0,67.0,2.6,13.0,174.0,402.64,335.03
2018,4,24,6,45,546.5,74.5,2.6,13.55,226.0,473.92,394.42
2018,4,24,7,0,611.0,82.0,2.6,14.1,278.0,548.68,454.08
2018,4,24,7,15,654.5,88.0,2.6,14.7,331.5,609.43,500.11
2018,4,24,7,30,698.0,94.0,2.6,15.3,385.0,671.33,544.34
2018,4,24,7,45,731.0,98.0,2.55,15.95,437.5,723.17,579.22
2018,4,24,8,0,764.0,102.0,2.5,16.6,490.0,774.73,612.87
2018,4,24,8,15,788.0,105.0,2.45,17.1,540.0,812.79,636.29
2018,4,24,8,30,812.0,108.0,2.4,17.6,590.0,853.7,661.31
2018,4,24,8,45,831.0,110.0,2.35,18.15,636.0,887.19,680.54
2018,4,24,9,0,850.0,112.0,2.3,18.7,682.0,918.46,698.0
2018,4,24,9,15,863.0,115.5,2.3,19.15,723.5,943.45,711.76
2018,4,24,9,30,876.0,119.0,2.3,19.6,765.0,965.61,723.64
2018,4,24,9,45,886.5,120.0,2.3,20.05,800.0,971.85,724.97
2018,4,24,10,0,897.0,121.0,2.3,20.5,835.0,983.0,729.84
2018,4,24,10,15,904.0,123.0,2.4,20.85,863.5,988.74,732.53
2018,4,24,10,30,911.0,125.0,2.5,21.2,892.0,991.22,733.24
2018,4,24,10,45,914.5,126.0,2.55,21.6,912.0,986.12,728.47
2018,4,24,11,0,918.0,127.0,2.6,22.0,932.0,977.78,721.79
2018,4,24,11,15,920.5,128.0,2.65,22.2,945.0,965.33,713.09
2018,4,24,11,30,923.0,129.0,2.7,22.4,958.0,949.74,702.44
2018,4,24,11,45,923.5,130.0,2.8,22.65,963.5,929.34,688.95
2018,4,24,12,0,924.0,131.0,2.9,22.9,969.0,906.06,673.55
2018,4,24,12,15,910.5,137.5,2.95,23.0,961.5,873.64,652.0
2018,4,24,12,30,897.0,144.0,3.0,23.1,954.0,839.21,629.03
2018,4,24,12,45,912.5,133.0,3.1,23.25,949.0,809.31,609.21
2018,4,24,13,0,928.0,122.0,3.2,23.4,944.0,776.19,586.97
2018,4,24,13,15,924.5,120.5,3.3,23.35,925.5,735.38,558.25
2018,4,24,13,30,921.0,119.0,3.4,23.3,907.0,692.77,527.09
2018,4,24,13,45,916.0,117.0,3.5,23.25,881.5,647.23,492.98
2018,4,24,14,0,911.0,115.0,3.6,23.2,856.0,600.38,456.95
2018,4,24,14,15,902.5,113.5,3.7,22.95,823.0,551.07,418.35
2018,4,24,14,30,894.0,112.0,3.8,22.7,790.0,501.15,378.08
2018,4,24,14,45,884.0,109.5,3.85,22.5,752.0,449.41,335.1
2018,4,24,15,0,874.0,107.0,3.9,22.3,714.0,397.64,290.94
2018,4,24,15,15,859.5,104.5,3.9,22.3,670.0,338.68,240.29
2018,4,24,15,30,845.0,102.0,3.9,22.3,626.0,286.28,194.34
2018,4,24,15,45,823.5,99.0,4.0,21.45,577.0,233.3,149.43
2018,4,24,16,0,802.0,96.0,4.1,20.6,528.0,182.43,108.37
2018,4,24,16,15,772.5,93.5,4.05,19.95,476.5,133.6,74.15
2018,4,24,16,30,743.0,91.0,4.0,19.3,425.0,82.17,46.89
2018,4,24,16,45,704.0,86.5,3.95,18.65,371.5,55.92,43.45
2018,4,24,17,0,665.0,82.0,3.9,18.0,318.0,55.24,43.11
2018,4,24,17,15,610.5,75.5,3.7,17.1,265.0,52.87,41.22
2018,4,24,17,30,556.0,69.0,3.5,16.2,212.0,50.39,39.1
2018,4,24,17,45,476.5,60.0,3.3,15.35,163.0,45.52,34.66
2018,4,24,18,0,397.0,51.0,3.1,14.5,114.0,40.45,29.78
2018,4,24,18,15,281.0,37.5,3.05,13.95,74.0,29.26,18.93
2018,4,24,18,30,165.0,24.0,3.0,13.4,34.0,19.08,0.0
2018,4,24,18,45,82.5,12.0,2.9,12.8,17.0,11.44,0.0
2018,4,24,19,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.5,2.3,8.2,8.5,0.0,0.0
2018,4,25,5,30,82.0,15.0,2.6,8.7,17.0,49.89,0.0
2018,4,25,5,45,206.0,29.5,2.85,9.25,51.5,160.8,102.69
2018,4,25,6,0,330.0,44.0,3.1,9.8,86.0,253.49,205.34
2018,4,25,6,15,420.5,54.0,3.1,10.3,133.0,332.78,277.41
2018,4,25,6,30,511.0,64.0,3.1,10.8,180.0,418.75,352.14
2018,4,25,6,45,571.0,71.5,3.15,11.3,232.0,488.1,410.7
2018,4,25,7,0,631.0,79.0,3.2,11.8,284.0,560.68,469.49
2018,4,25,7,15,671.5,84.5,3.15,12.35,337.0,619.32,514.06
2018,4,25,7,30,712.0,90.0,3.1,12.9,390.0,678.9,557.03
2018,4,25,7,45,741.5,95.0,3.0,13.5,442.0,729.63,591.54
2018,4,25,8,0,771.0,100.0,2.9,14.1,494.0,775.75,621.61
2018,4,25,8,15,793.0,104.0,2.85,14.75,544.0,817.77,648.07
2018,4,25,8,30,815.0,108.0,2.8,15.4,594.0,858.18,672.81
2018,4,25,8,45,830.5,111.5,2.7,16.05,639.0,890.31,690.84
2018,4,25,9,0,846.0,115.0,2.6,16.7,684.0,920.07,706.95
2018,4,25,9,15,858.5,117.5,2.55,17.3,724.5,943.36,718.95
2018,4,25,9,30,871.0,120.0,2.5,17.9,765.0,963.84,729.01
2018,4,25,9,45,879.5,122.0,2.45,18.45,799.0,969.17,729.03
2018,4,25,10,0,888.0,124.0,2.4,19.0,833.0,979.42,732.6
2018,4,25,10,15,893.5,125.5,2.45,19.5,860.0,983.16,733.06
2018,4,25,10,30,899.0,127.0,2.5,20.0,887.0,983.71,731.6
2018,4,25,10,45,902.5,128.5,2.6,20.45,907.0,979.15,727.54
2018,4,25,11,0,906.0,130.0,2.7,20.9,927.0,971.39,721.5
2018,4,25,11,15,908.0,131.0,2.75,21.25,939.5,958.6,712.08
2018,4,25,11,30,910.0,132.0,2.8,21.6,952.0,942.73,700.75
2018,4,25,11,45,909.0,133.0,2.9,21.9,956.0,921.26,686.28
2018,4,25,12,0,908.0,134.0,3.0,22.2,960.0,897.01,669.98
2018,4,25,12,15,908.0,133.0,3.1,22.35,957.0,869.1,651.52
2018,4,25,12,30,908.0,132.0,3.2,22.5,954.0,838.65,631.26
2018,4,25,12,45,906.0,130.5,3.35,22.65,943.0,803.85,608.1
2018,4,25,13,0,904.0,129.0,3.5,22.8,932.0,766.91,583.21
2018,4,25,13,15,899.5,128.0,3.55,22.75,913.5,726.71,554.25
2018,4,25,13,30,895.0,127.0,3.6,22.7,895.0,684.86,523.22
2018,4,25,13,45,888.5,125.5,3.7,22.7,869.0,639.91,489.26
2018,4,25,14,0,882.0,124.0,3.8,22.7,843.0,593.84,453.56
2018,4,25,14,15,873.0,122.0,3.9,22.45,810.5,545.15,415.35
2018,4,25,14,30,864.0,120.0,4.0,22.2,778.0,495.96,375.59
2018,4,25,14,45,851.5,118.0,4.05,22.0,739.5,440.15,329.63
2018,4,25,15,0,839.0,116.0,4.1,21.8,701.0,389.04,286.05
2018,4,25,15,15,823.5,113.5,4.1,21.8,657.5,337.17,240.88
2018,4,25,15,30,808.0,111.0,4.1,21.8,614.0,286.4,196.34
2018,4,25,15,45,786.5,107.5,4.25,20.85,566.0,234.95,152.79
2018,4,25,16,0,765.0,104.0,4.4,19.9,518.0,185.66,112.91
2018,4,25,16,15,735.0,100.5,4.45,19.2,466.5,132.0,74.2
2018,4,25,16,30,705.0,97.0,4.5,18.5,415.0,87.23,51.09
2018,4,25,16,45,666.0,91.5,4.5,17.8,362.5,59.37,46.63
2018,4,25,17,0,627.0,86.0,4.5,17.1,310.0,58.11,45.79
2018,4,25,17,15,573.0,79.0,4.45,16.25,258.5,55.49,43.68
2018,4,25,17,30,519.0,72.0,4.4,15.4,207.0,52.74,41.32
2018,4,25,17,45,441.0,62.0,4.3,14.55,158.5,47.09,36.19
2018,4,25,18,0,363.0,52.0,4.2,13.7,110.0,39.71,29.26
2018,4,25,18,15,252.5,38.0,4.1,13.15,71.5,29.57,19.39
2018,4,25,18,30,142.0,24.0,4.0,12.6,33.0,19.01,1.52
2018,4,25,18,45,71.0,12.0,3.9,12.05,16.5,11.44,0.0
2018,4,25,19,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,5,15,31.0,7.0,3.1,8.35,8.0,0.0,0.0
2018,4,26,5,30,62.0,14.0,3.3,8.7,16.0,40.44,0.0
2018,4,26,5,45,156.5,28.5,3.5,9.1,46.0,136.79,91.81
2018,4,26,6,0,251.0,43.0,3.7,9.5,76.0,211.69,172.17
2018,4,26,6,15,303.5,56.5,3.75,9.95,114.0,267.68,224.2
2018,4,26,6,30,356.0,70.0,3.8,10.4,152.0,328.13,278.04
2018,4,26,6,45,436.5,81.0,3.85,10.9,207.0,407.6,346.08
2018,4,26,7,0,517.0,92.0,3.9,11.4,262.0,497.69,420.26
2018,4,26,7,15,591.5,94.5,3.85,11.9,321.0,574.15,481.15
2018,4,26,7,30,666.0,97.0,3.8,12.4,380.0,653.77,541.33
2018,4,26,7,45,695.5,103.0,3.8,12.85,431.0,704.32,577.16
2018,4,26,8,0,725.0,109.0,3.8,13.3,482.0,754.45,611.95
2018,4,26,8,15,747.5,113.0,3.75,13.8,530.5,795.4,638.84
2018,4,26,8,30,770.0,117.0,3.7,14.3,579.0,830.66,661.09
2018,4,26,8,45,786.5,121.0,3.7,14.8,623.5,863.34,681.44
2018,4,26,9,0,803.0,125.0,3.7,15.3,668.0,893.81,700.0
2018,4,26,9,15,821.0,125.5,3.7,15.75,709.0,919.33,715.05
2018,4,26,9,30,839.0,126.0,3.7,16.2,750.0,942.3,728.28
2018,4,26,9,45,854.5,125.0,3.75,16.65,785.5,958.49,737.11
2018,4,26,10,0,870.0,124.0,3.8,17.1,821.0,964.06,738.71
2018,4,26,10,15,877.0,125.5,3.9,17.45,848.5,969.21,740.84
2018,4,26,10,30,884.0,127.0,4.0,17.8,876.0,971.22,740.93
2018,4,26,10,45,888.5,128.5,4.1,18.15,896.5,967.7,737.35
2018,4,26,11,0,893.0,130.0,4.2,18.5,917.0,961.0,731.74
2018,4,26,11,15,896.0,130.5,4.3,18.7,930.0,948.81,722.89
2018,4,26,11,30,899.0,131.0,4.4,18.9,943.0,933.56,712.13
2018,4,26,11,45,900.5,130.5,4.5,19.15,948.0,913.08,697.88
2018,4,26,12,0,902.0,130.0,4.6,19.4,953.0,889.79,681.68
2018,4,26,12,15,902.0,129.5,4.7,19.4,950.5,862.56,663.34
2018,4,26,12,30,902.0,129.0,4.8,19.4,948.0,832.81,643.12
2018,4,26,12,45,900.5,128.5,4.9,19.4,938.0,799.53,620.22
2018,4,26,13,0,899.0,128.0,5.0,19.4,928.0,764.07,595.56
2018,4,26,13,15,895.5,126.5,5.05,19.25,910.0,724.35,566.24
2018,4,26,13,30,892.0,125.0,5.1,19.1,892.0,682.92,534.67
2018,4,26,13,45,886.5,123.5,5.1,18.95,867.0,638.74,500.13
2018,4,26,14,0,881.0,122.0,5.1,18.8,842.0,593.36,463.84
2018,4,26,14,15,873.5,120.0,5.15,18.55,810.5,545.53,425.05
2018,4,26,14,30,866.0,118.0,5.2,18.3,779.0,497.05,384.65
2018,4,26,14,45,856.0,115.5,5.2,18.05,741.5,441.73,337.85
2018,4,26,15,0,846.0,113.0,5.2,17.8,704.0,390.91,293.38
2018,4,26,15,15,830.5,110.0,5.2,17.8,660.0,338.32,246.56
2018,4,26,15,30,815.0,107.0,5.2,17.8,616.0,286.81,200.38
2018,4,26,15,45,797.5,103.5,5.2,17.1,569.5,235.8,155.79
2018,4,26,16,0,780.0,100.0,5.2,16.4,523.0,186.52,114.66
2018,4,26,16,15,756.5,95.0,5.15,15.9,473.0,137.37,78.49
2018,4,26,16,30,733.0,90.0,5.1,15.4,423.0,85.13,48.38
2018,4,26,16,45,698.5,85.0,5.05,14.95,371.0,54.49,42.84
2018,4,26,17,0,664.0,80.0,5.0,14.5,319.0,53.37,42.06
2018,4,26,17,15,614.0,73.5,4.8,13.9,267.0,50.92,40.03
2018,4,26,17,30,564.0,67.0,4.6,13.3,215.0,48.34,37.76
2018,4,26,17,45,488.5,58.5,4.4,12.7,166.0,43.83,33.58
2018,4,26,18,0,413.0,50.0,4.2,12.1,117.0,39.12,28.99
2018,4,26,18,15,299.0,38.0,4.1,11.6,77.5,30.74,20.65
2018,4,26,18,30,185.0,26.0,4.0,11.1,38.0,20.64,4.02
2018,4,26,18,45,96.0,14.0,3.85,10.65,20.0,13.34,0.0
2018,4,26,19,0,7.0,2.0,3.7,10.2,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,3.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,27,5,15,44.0,9.0,1.45,9.0,10.5,0.0,0.0
2018,4,27,5,30,88.0,18.0,1.6,9.8,21.0,55.86,0.0
2018,4,27,5,45,210.0,32.0,1.75,10.55,56.0,170.08,118.97
2018,4,27,6,0,332.0,46.0,1.9,11.3,91.0,259.57,209.82
2018,4,27,6,15,358.5,58.5,2.1,11.85,126.0,302.8,250.78
2018,4,27,6,30,385.0,71.0,2.3,12.4,161.0,348.23,291.28
2018,4,27,6,45,359.0,91.0,2.5,13.0,191.5,370.15,310.02
2018,4,27,7,0,333.0,111.0,2.7,13.6,222.0,388.64,324.6
2018,4,27,7,15,185.0,107.5,2.75,14.0,171.0,270.23,225.54
2018,4,27,7,30,37.0,104.0,2.8,14.4,120.0,134.0,108.66
2018,4,27,7,45,18.5,94.0,2.8,14.85,102.0,108.3,86.35
2018,4,27,8,0,0.0,84.0,2.8,15.3,84.0,78.24,60.18
2018,4,27,8,15,26.5,122.0,2.85,15.65,138.0,144.6,115.82
2018,4,27,8,30,53.0,160.0,2.9,16.0,192.0,208.33,167.93
2018,4,27,8,45,70.0,214.5,2.9,16.4,260.0,282.56,226.58
2018,4,27,9,0,87.0,269.0,2.9,16.8,328.0,357.22,283.97
2018,4,27,9,15,80.0,275.5,2.95,17.1,332.5,356.15,281.67
2018,4,27,9,30,73.0,282.0,3.0,17.4,337.0,354.8,279.5
2018,4,27,9,45,91.0,300.0,3.05,17.7,371.5,389.06,305.5
2018,4,27,10,0,109.0,318.0,3.1,18.0,406.0,434.89,339.69
2018,4,27,10,15,132.0,346.5,3.15,18.2,456.5,483.26,375.55
2018,4,27,10,30,155.0,375.0,3.2,18.4,507.0,530.29,409.9
2018,4,27,10,45,198.5,376.0,3.25,18.6,549.0,566.69,437.1
2018,4,27,11,0,242.0,377.0,3.3,18.8,591.0,610.01,468.94
2018,4,27,11,15,334.5,351.5,3.4,18.9,652.0,659.83,507.29
2018,4,27,11,30,427.0,326.0,3.5,19.0,713.0,712.76,547.11
2018,4,27,11,45,640.5,247.5,3.55,19.15,831.5,809.17,620.11
2018,4,27,12,0,854.0,169.0,3.6,19.3,950.0,891.92,678.49
2018,4,27,12,15,867.5,163.0,3.65,19.35,954.0,870.5,663.16
2018,4,27,12,30,881.0,157.0,3.7,19.4,958.0,846.0,646.49
2018,4,27,12,45,863.5,164.0,3.75,19.45,942.0,806.95,619.54
2018,4,27,13,0,846.0,171.0,3.8,19.5,926.0,766.74,590.48
2018,4,27,13,15,816.0,181.5,3.9,19.45,897.5,720.26,556.17
2018,4,27,13,30,786.0,192.0,4.0,19.4,869.0,674.16,521.52
2018,4,27,13,45,805.0,178.0,4.1,19.35,854.0,636.91,493.35
2018,4,27,14,0,824.0,164.0,4.2,19.3,839.0,596.73,462.05
2018,4,27,14,15,816.0,159.5,4.25,19.15,806.5,548.14,423.36
2018,4,27,14,30,808.0,155.0,4.3,19.0,774.0,499.18,383.45
2018,4,27,14,45,801.0,150.5,4.35,18.8,738.5,450.48,342.65
2018,4,27,15,0,794.0,146.0,4.4,18.6,703.0,401.71,300.72
2018,4,27,15,15,777.0,142.0,4.4,18.6,659.0,344.85,251.63
2018,4,27,15,30,760.0,138.0,4.4,18.6,615.0,294.36,207.19
2018,4,27,15,45,738.0,133.5,4.45,18.05,567.0,244.02,164.0
2018,4,27,16,0,716.0,129.0,4.5,17.5,519.0,195.95,124.45
2018,4,27,16,15,687.5,123.0,4.45,17.1,468.5,148.55,89.71
2018,4,27,16,30,659.0,117.0,4.4,16.7,418.0,104.46,65.16
2018,4,27,16,45,619.0,110.0,4.4,16.3,365.5,73.29,59.12
2018,4,27,17,0,579.0,103.0,4.4,15.9,313.0,71.53,57.84
2018,4,27,17,15,524.5,94.0,4.15,15.3,261.5,67.86,54.8
2018,4,27,17,30,470.0,85.0,3.9,14.7,210.0,62.08,49.74
2018,4,27,17,45,392.0,73.5,3.65,14.15,162.0,54.93,43.23
2018,4,27,18,0,314.0,62.0,3.4,13.6,114.0,47.45,36.15
2018,4,27,18,15,211.5,46.0,3.1,13.05,75.5,35.92,25.04
2018,4,27,18,30,109.0,30.0,2.8,12.5,37.0,24.48,7.5
2018,4,27,18,45,55.5,15.5,2.55,11.95,19.0,14.77,0.0
2018,4,27,19,0,2.0,1.0,2.3,11.4,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,2.25,11.15,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,28,5,15,3.5,6.5,1.4,9.05,6.5,6.2,0.0
2018,4,28,5,30,7.0,13.0,1.6,9.8,13.0,15.49,0.0
2018,4,28,5,45,19.0,30.5,1.85,10.55,32.5,46.31,29.57
2018,4,28,6,0,31.0,48.0,2.1,11.3,52.0,72.86,55.73
2018,4,28,6,15,86.5,67.5,2.35,11.8,86.5,136.69,111.65
2018,4,28,6,30,142.0,87.0,2.6,12.3,121.0,196.28,163.75
2018,4,28,6,45,192.0,105.0,2.8,12.75,162.5,265.39,222.68
2018,4,28,7,0,242.0,123.0,3.0,13.2,204.0,327.39,274.48
2018,4,28,7,15,238.5,143.0,3.05,13.65,234.0,355.31,296.14
2018,4,28,7,30,235.0,163.0,3.1,14.1,264.0,382.05,316.29
2018,4,28,7,45,428.5,148.5,3.15,14.5,361.0,539.49,443.42
2018,4,28,8,0,622.0,134.0,3.2,14.9,458.0,700.95,566.65
2018,4,28,8,15,637.5,142.0,3.2,15.15,501.5,737.92,590.73
2018,4,28,8,30,653.0,150.0,3.2,15.4,545.0,773.35,614.2
2018,4,28,8,45,411.0,219.0,3.2,15.6,474.0,636.8,506.81
2018,4,28,9,0,169.0,288.0,3.2,15.8,403.0,467.51,371.34
2018,4,28,9,15,113.5,255.5,3.3,16.05,334.5,378.43,301.37
2018,4,28,9,30,58.0,223.0,3.4,16.3,266.0,277.92,220.8
2018,4,28,9,45,31.0,189.0,3.45,16.5,212.0,216.25,170.86
2018,4,28,10,0,4.0,155.0,3.5,16.7,158.0,150.0,116.62
2018,4,28,10,15,6.0,179.5,3.55,16.95,184.5,175.36,136.75
2018,4,28,10,30,8.0,204.0,3.6,17.2,211.0,200.6,156.47
2018,4,28,10,45,26.5,275.0,3.7,17.45,298.5,293.86,229.67
2018,4,28,11,0,45.0,346.0,3.8,17.7,386.0,379.69,295.3
2018,4,28,11,15,54.0,354.5,3.85,17.9,403.0,393.05,305.05
2018,4,28,11,30,63.0,363.0,3.9,18.1,420.0,405.73,314.5
2018,4,28,11,45,52.0,359.5,4.0,18.25,407.0,388.65,300.93
2018,4,28,12,0,41.0,356.0,4.1,18.4,394.0,371.99,287.8
2018,4,28,12,15,36.5,353.5,4.2,18.4,387.0,362.12,280.24
2018,4,28,12,30,32.0,351.0,4.3,18.4,380.0,352.45,272.88
2018,4,28,12,45,181.5,353.0,4.35,18.35,515.5,464.25,361.88
2018,4,28,13,0,331.0,355.0,4.4,18.3,651.0,561.85,437.32
2018,4,28,13,15,288.5,384.0,4.5,18.2,638.5,540.32,419.71
2018,4,28,13,30,246.0,413.0,4.6,18.1,626.0,520.43,403.9
2018,4,28,13,45,238.0,401.0,4.7,18.0,602.0,493.75,383.84
2018,4,28,14,0,230.0,389.0,4.8,17.9,578.0,464.05,361.29
2018,4,28,14,15,226.5,365.0,4.8,17.65,545.0,427.66,333.51
2018,4,28,14,30,223.0,341.0,4.8,17.4,512.0,391.79,305.71
2018,4,28,14,45,402.0,276.5,4.85,17.2,566.5,387.16,300.36
2018,4,28,15,0,581.0,212.0,4.9,17.0,621.0,375.68,286.63
2018,4,28,15,15,648.0,178.0,4.9,17.0,607.5,335.81,249.87
2018,4,28,15,30,715.0,144.0,4.9,17.0,594.0,289.37,206.51
2018,4,28,15,45,701.0,135.5,4.8,16.4,548.5,239.87,163.47
2018,4,28,16,0,687.0,127.0,4.7,15.8,503.0,191.84,123.24
2018,4,28,16,15,618.0,127.0,4.6,15.45,441.0,146.7,91.38
2018,4,28,16,30,549.0,127.0,4.5,15.1,379.0,109.29,71.76
2018,4,28,16,45,555.0,111.5,4.45,14.8,340.0,74.04,60.12
2018,4,28,17,0,561.0,96.0,4.4,14.5,301.0,65.43,52.75
2018,4,28,17,15,542.0,82.5,4.15,14.1,255.0,57.8,46.12
2018,4,28,17,30,523.0,69.0,3.9,13.7,209.0,49.62,38.85
2018,4,28,17,45,458.0,61.5,3.7,13.3,164.5,46.11,35.57
2018,4,28,18,0,393.0,54.0,3.5,12.9,120.0,42.53,31.96
2018,4,28,18,15,286.5,41.5,3.2,12.4,81.0,32.25,22.07
2018,4,28,18,30,180.0,29.0,2.9,11.9,42.0,23.02,8.08
2018,4,28,18,45,94.0,15.5,2.6,11.45,22.0,14.77,0.0
2018,4,28,19,0,8.0,2.0,2.3,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,2.3,10.75,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,29,5,15,45.5,9.5,1.55,9.6,11.5,27.29,0.0
2018,4,29,5,30,91.0,19.0,1.8,10.1,23.0,77.97,0.0
2018,4,29,5,45,200.0,34.5,2.1,10.6,58.5,169.57,124.98
2018,4,29,6,0,309.0,50.0,2.4,11.1,94.0,253.9,206.81
2018,4,29,6,15,393.0,60.5,2.55,11.45,140.0,327.03,272.33
2018,4,29,6,30,477.0,71.0,2.7,11.8,186.0,410.85,344.47
2018,4,29,6,45,536.5,78.5,2.85,12.15,237.0,479.17,401.74
2018,4,29,7,0,596.0,86.0,3.0,12.5,288.0,550.62,459.52
2018,4,29,7,15,639.0,91.5,3.05,12.8,340.5,610.16,505.45
2018,4,29,7,30,682.0,97.0,3.1,13.1,393.0,670.83,550.03
2018,4,29,7,45,714.5,100.5,3.2,13.45,444.5,721.29,585.84
2018,4,29,8,0,747.0,104.0,3.3,13.8,496.0,771.48,620.75
2018,4,29,8,15,769.5,108.0,3.35,14.15,545.0,809.01,645.49
2018,4,29,8,30,792.0,112.0,3.4,14.5,594.0,849.3,672.0
2018,4,29,8,45,809.5,115.0,3.45,14.85,639.0,882.14,692.83
2018,4,29,9,0,827.0,118.0,3.5,15.2,684.0,912.76,711.97
2018,4,29,9,15,840.5,120.5,3.55,15.55,724.5,936.64,726.29
2018,4,29,9,30,854.0,123.0,3.6,15.9,765.0,957.81,738.76
2018,4,29,9,45,865.0,124.0,3.6,16.25,799.5,964.03,740.6
2018,4,29,10,0,876.0,125.0,3.6,16.6,834.0,975.46,746.29
2018,4,29,10,15,861.0,138.0,3.65,16.8,854.0,979.59,747.77
2018,4,29,10,30,846.0,151.0,3.7,17.0,874.0,972.42,741.7
2018,4,29,10,45,855.5,150.0,3.7,17.15,896.0,970.53,739.3
2018,4,29,11,0,865.0,149.0,3.7,17.3,918.0,958.23,729.85
2018,4,29,11,15,725.5,209.0,3.75,17.4,860.0,886.05,679.45
2018,4,29,11,30,586.0,269.0,3.8,17.5,802.0,801.89,617.78
2018,4,29,11,45,678.5,234.5,3.8,17.6,855.0,832.0,641.27
2018,4,29,12,0,771.0,200.0,3.8,17.7,908.0,853.42,656.39
2018,4,29,12,15,832.5,170.0,3.8,17.65,932.5,851.19,654.81
2018,4,29,12,30,894.0,140.0,3.8,17.6,957.0,840.94,647.85
2018,4,29,12,45,895.0,137.0,3.75,17.6,947.0,807.54,624.21
2018,4,29,13,0,896.0,134.0,3.7,17.6,937.0,771.87,599.05
2018,4,29,13,15,893.0,131.5,3.7,17.5,918.5,731.77,569.68
2018,4,29,13,30,890.0,129.0,3.7,17.4,900.0,689.95,538.07
2018,4,29,13,45,772.0,177.0,3.7,17.35,832.0,619.2,482.9
2018,4,29,14,0,654.0,225.0,3.7,17.3,764.0,554.16,431.65
2018,4,29,14,15,516.5,267.5,3.7,17.2,683.0,486.63,378.36
2018,4,29,14,30,379.0,310.0,3.7,17.1,602.0,433.54,336.24
2018,4,29,14,45,359.5,302.5,3.75,17.05,568.5,396.69,306.69
2018,4,29,15,0,340.0,295.0,3.8,17.0,535.0,361.46,278.02
2018,4,29,15,15,510.0,222.5,3.8,17.0,557.5,330.75,248.35
2018,4,29,15,30,680.0,150.0,3.8,17.0,580.0,286.78,205.13
2018,4,29,15,45,724.5,126.5,3.85,16.75,553.0,239.4,161.76
2018,4,29,16,0,769.0,103.0,3.9,16.5,526.0,193.13,120.27
2018,4,29,16,15,743.0,98.0,3.9,16.25,475.0,138.71,79.02
2018,4,29,16,30,717.0,93.0,3.9,16.0,424.0,92.55,52.23
2018,4,29,16,45,673.5,88.5,3.9,15.75,370.0,56.54,44.49
2018,4,29,17,0,630.0,84.0,3.9,15.5,316.0,55.9,44.12
2018,4,29,17,15,551.5,79.0,3.8,15.0,259.0,54.75,43.25
2018,4,29,17,30,473.0,74.0,3.7,14.5,202.0,53.64,42.31
2018,4,29,17,45,404.5,64.0,3.6,14.0,157.0,47.44,36.66
2018,4,29,18,0,336.0,54.0,3.5,13.5,112.0,40.95,30.53
2018,4,29,18,15,217.5,40.5,3.45,13.0,73.0,31.29,21.28
2018,4,29,18,30,99.0,27.0,3.4,12.5,34.0,22.27,8.64
2018,4,29,18,45,55.0,14.5,3.35,12.05,18.0,13.82,0.0
2018,4,29,19,0,11.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,3.2,11.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,30,5,15,4.5,8.0,1.7,8.8,8.0,9.44,0.0
2018,4,30,5,30,9.0,16.0,2.0,9.4,16.0,20.91,0.0
2018,4,30,5,45,13.0,32.5,2.25,10.0,33.5,45.26,30.12
2018,4,30,6,0,17.0,49.0,2.5,10.6,51.0,65.58,49.89
2018,4,30,6,15,56.0,69.5,2.55,11.1,82.0,112.04,90.95
2018,4,30,6,30,95.0,90.0,2.6,11.6,113.0,170.67,141.99
2018,4,30,6,45,231.0,101.5,2.65,12.05,176.0,287.07,242.13
2018,4,30,7,0,367.0,113.0,2.7,12.5,239.0,417.23,350.0
2018,4,30,7,15,419.0,123.0,2.7,13.0,289.0,479.57,399.07
2018,4,30,7,30,471.0,133.0,2.7,13.5,339.0,544.43,448.91
2018,4,30,7,45,340.5,173.5,2.7,13.95,332.0,485.09,397.68
2018,4,30,8,0,210.0,214.0,2.7,14.4,325.0,416.98,339.53
2018,4,30,8,15,162.0,242.0,2.7,14.75,332.5,410.2,331.43
2018,4,30,8,30,114.0,270.0,2.7,15.1,340.0,400.08,320.39
2018,4,30,8,45,141.0,293.0,2.7,15.45,386.0,449.34,357.76
2018,4,30,9,0,168.0,316.0,2.7,15.8,432.0,498.69,394.23
2018,4,30,9,15,220.0,328.5,2.75,16.0,489.0,559.45,439.87
2018,4,30,9,30,272.0,341.0,2.8,16.2,546.0,633.84,494.33
2018,4,30,9,45,366.0,327.0,2.85,16.45,616.0,705.25,547.24
2018,4,30,10,0,460.0,313.0,2.9,16.7,686.0,788.38,607.04
2018,4,30,10,15,468.5,323.5,2.95,16.9,714.5,802.35,615.16
2018,4,30,10,30,477.0,334.0,3.0,17.1,743.0,814.14,622.34
2018,4,30,10,45,567.5,300.5,3.05,17.3,798.0,856.49,653.53
2018,4,30,11,0,658.0,267.0,3.1,17.5,853.0,897.39,683.04
2018,4,30,11,15,763.5,212.5,3.15,17.55,902.0,925.44,703.0
2018,4,30,11,30,869.0,158.0,3.2,17.6,951.0,944.65,715.81
2018,4,30,11,45,820.5,183.0,3.25,17.65,935.0,904.5,688.09
2018,4,30,12,0,772.0,208.0,3.3,17.7,919.0,865.83,661.72
2018,4,30,12,15,819.5,184.5,3.4,17.75,937.0,855.33,655.18
2018,4,30,12,30,867.0,161.0,3.5,17.8,955.0,843.01,647.18
2018,4,30,12,45,871.5,156.5,3.55,17.8,947.0,810.56,624.86
2018,4,30,13,0,876.0,152.0,3.6,17.8,939.0,774.48,599.78
2018,4,30,13,15,871.5,150.5,3.65,17.8,920.5,735.13,570.65
2018,4,30,13,30,867.0,149.0,3.7,17.8,902.0,693.02,538.95
2018,4,30,13,45,860.0,147.5,3.75,17.8,876.0,648.06,504.43
2018,4,30,14,0,853.0,146.0,3.8,17.8,850.0,602.16,468.37
2018,4,30,14,15,844.5,143.5,3.85,17.7,818.0,553.9,429.79
2018,4,30,14,30,836.0,141.0,3.9,17.6,786.0,505.25,389.84
2018,4,30,14,45,825.0,137.0,3.9,17.5,747.5,454.12,346.88
2018,4,30,15,0,814.0,133.0,3.9,17.4,709.0,403.27,303.1
2018,4,30,15,15,798.0,129.5,3.9,17.4,665.5,351.76,257.96
2018,4,30,15,30,782.0,126.0,3.9,17.4,622.0,301.46,213.42
2018,4,30,15,45,763.0,121.0,3.9,17.1,574.5,244.94,164.64
2018,4,30,16,0,744.0,116.0,3.9,16.8,527.0,195.7,123.31
2018,4,30,16,15,719.5,110.0,3.85,16.5,476.5,147.22,86.67
2018,4,30,16,30,695.0,104.0,3.8,16.2,426.0,101.58,59.55
2018,4,30,16,45,659.5,98.0,3.8,15.95,374.5,63.45,50.52
2018,4,30,17,0,624.0,92.0,3.8,15.7,323.0,62.03,49.49
2018,4,30,17,15,574.0,84.5,3.7,15.15,271.5,59.21,47.17
2018,4,30,17,30,524.0,77.0,3.6,14.6,220.0,56.21,44.58
2018,4,30,17,45,451.5,67.0,3.5,14.05,171.5,50.74,39.6
2018,4,30,18,0,379.0,57.0,3.4,13.5,123.0,43.31,32.64
2018,4,30,18,15,274.0,44.0,3.4,13.0,83.5,34.12,23.79
2018,4,30,18,30,169.0,31.0,3.4,12.5,44.0,24.56,11.03
2018,4,30,18,45,88.0,16.5,3.35,11.95,23.0,15.73,0.0
2018,4,30,19,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.25,11.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,5,15,2.0,2.5,1.95,8.45,2.5,3.19,0.0
2018,5,1,5,30,4.0,5.0,2.3,9.1,5.0,6.49,0.0
2018,5,1,5,45,2.0,9.0,2.6,9.7,9.0,9.33,1.83
2018,5,1,6,0,0.0,13.0,2.9,10.3,13.0,12.04,4.58
2018,5,1,6,15,53.0,26.0,2.9,10.9,39.0,66.52,52.58
2018,5,1,6,30,106.0,39.0,2.9,11.5,65.0,118.13,98.41
2018,5,1,6,45,130.0,59.5,2.85,12.1,99.0,163.68,137.82
2018,5,1,7,0,154.0,80.0,2.8,12.7,133.0,210.04,177.03
2018,5,1,7,15,348.5,103.5,2.75,13.3,249.5,403.27,338.34
2018,5,1,7,30,543.0,127.0,2.7,13.9,366.0,594.38,488.58
2018,5,1,7,45,587.5,133.0,2.65,14.55,420.0,659.01,534.31
2018,5,1,8,0,632.0,139.0,2.6,15.2,474.0,718.93,575.3
2018,5,1,8,15,701.0,131.5,2.65,15.75,535.5,784.75,620.17
2018,5,1,8,30,770.0,124.0,2.7,16.3,597.0,851.03,664.21
2018,5,1,8,45,790.5,126.5,2.7,16.9,643.0,880.9,681.3
2018,5,1,9,0,811.0,129.0,2.7,17.5,689.0,913.37,700.32
2018,5,1,9,15,831.0,128.5,2.75,17.95,730.5,939.71,715.74
2018,5,1,9,30,851.0,128.0,2.8,18.4,772.0,963.52,729.44
2018,5,1,9,45,869.5,125.0,2.8,18.85,808.5,972.3,732.59
2018,5,1,10,0,888.0,122.0,2.8,19.3,845.0,986.64,739.72
2018,5,1,10,15,896.5,122.5,2.8,19.7,873.0,992.12,741.1
2018,5,1,10,30,905.0,123.0,2.8,20.1,901.0,994.43,740.58
2018,5,1,10,45,911.0,123.5,2.85,20.45,922.0,991.15,737.11
2018,5,1,11,0,917.0,124.0,2.9,20.8,943.0,984.65,731.68
2018,5,1,11,15,920.0,124.5,2.9,21.05,956.0,972.17,722.29
2018,5,1,11,30,923.0,125.0,2.9,21.3,969.0,956.59,711.01
2018,5,1,11,45,924.5,125.0,2.85,21.6,974.0,936.18,696.1
2018,5,1,12,0,926.0,125.0,2.8,21.9,979.0,912.9,679.42
2018,5,1,12,15,927.0,123.5,2.85,22.05,976.5,885.06,660.87
2018,5,1,12,30,928.0,122.0,2.9,22.2,974.0,854.62,640.54
2018,5,1,12,45,927.0,121.0,2.95,22.35,964.0,820.61,617.68
2018,5,1,13,0,926.0,120.0,3.0,22.5,954.0,784.37,593.14
2018,5,1,13,15,865.5,149.0,3.1,22.55,916.0,730.9,555.07
2018,5,1,13,30,805.0,178.0,3.2,22.6,878.0,679.85,517.06
2018,5,1,13,45,682.0,227.5,3.3,22.65,809.0,608.61,463.28
2018,5,1,14,0,559.0,277.0,3.4,22.7,740.0,548.54,417.11
2018,5,1,14,15,554.5,268.5,3.55,22.5,713.0,509.07,387.24
2018,5,1,14,30,550.0,260.0,3.7,22.3,686.0,469.45,356.35
2018,5,1,14,45,598.0,226.0,3.85,22.15,668.0,430.3,324.64
2018,5,1,15,0,646.0,192.0,4.0,22.0,650.0,386.77,288.05
2018,5,1,15,15,559.0,207.0,4.0,22.0,586.0,336.6,247.42
2018,5,1,15,30,472.0,222.0,4.0,22.0,522.0,292.82,212.6
2018,5,1,15,45,471.5,203.0,4.3,21.2,483.5,250.19,177.46
2018,5,1,16,0,471.0,184.0,4.6,20.4,445.0,207.84,143.09
2018,5,1,16,15,407.5,178.5,4.75,19.75,389.0,169.1,116.12
2018,5,1,16,30,344.0,173.0,4.9,19.1,333.0,144.68,103.9
2018,5,1,16,45,306.0,155.5,5.1,18.4,285.5,112.35,92.44
2018,5,1,17,0,268.0,138.0,5.3,17.7,238.0,101.55,83.59
2018,5,1,17,15,177.0,104.0,5.35,16.85,166.0,78.76,64.03
2018,5,1,17,30,86.0,70.0,5.4,16.0,94.0,58.99,46.77
2018,5,1,17,45,112.5,66.5,5.45,15.15,91.0,55.85,43.94
2018,5,1,18,0,139.0,63.0,5.5,14.3,88.0,49.95,38.37
2018,5,1,18,15,89.0,45.5,5.3,13.65,59.5,38.26,27.34
2018,5,1,18,30,39.0,28.0,5.1,13.0,31.0,24.03,11.38
2018,5,1,18,45,21.0,15.0,4.9,12.4,16.5,14.3,0.0
2018,5,1,19,0,3.0,2.0,4.7,11.8,2.0,0.0,0.0
2018,5,1,19,15,1.5,1.0,4.55,11.55,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,5,15,52.5,12.0,2.0,10.3,15.0,32.85,0.0
2018,5,2,5,30,105.0,24.0,2.1,10.6,30.0,88.48,1.05
2018,5,2,5,45,210.0,39.5,2.15,10.85,66.5,181.9,139.9
2018,5,2,6,0,315.0,55.0,2.2,11.1,103.0,265.43,217.4
2018,5,2,6,15,394.5,66.5,2.15,11.4,150.0,338.23,281.76
2018,5,2,6,30,474.0,78.0,2.1,11.7,197.0,420.07,351.18
2018,5,2,6,45,529.5,86.5,2.05,12.0,248.0,487.31,406.21
2018,5,2,7,0,585.0,95.0,2.0,12.3,299.0,557.28,461.16
2018,5,2,7,15,627.0,101.0,1.95,12.75,351.5,616.62,505.45
2018,5,2,7,30,669.0,107.0,1.9,13.2,404.0,676.96,547.85
2018,5,2,7,45,701.0,111.5,1.85,13.7,455.5,727.99,581.85
2018,5,2,8,0,733.0,116.0,1.8,14.2,507.0,778.68,614.66
2018,5,2,8,15,758.0,119.5,1.75,14.85,556.5,821.42,640.58
2018,5,2,8,30,783.0,123.0,1.7,15.5,606.0,858.24,661.82
2018,5,2,8,45,804.0,124.0,1.65,16.15,651.5,891.82,680.44
2018,5,2,9,0,825.0,125.0,1.6,16.8,697.0,923.28,697.31
2018,5,2,9,15,840.0,126.0,1.65,17.4,737.0,946.78,710.13
2018,5,2,9,30,855.0,127.0,1.7,18.0,777.0,967.61,721.25
2018,5,2,9,45,868.0,127.5,1.75,18.55,812.0,974.93,723.69
2018,5,2,10,0,881.0,128.0,1.8,19.1,847.0,987.69,729.96
2018,5,2,10,15,889.0,129.0,1.9,19.55,875.0,993.13,732.41
2018,5,2,10,30,897.0,130.0,2.0,20.0,903.0,995.4,732.97
2018,5,2,10,45,903.5,129.5,2.15,20.4,923.5,991.54,730.37
2018,5,2,11,0,910.0,129.0,2.3,20.8,944.0,984.49,725.77
2018,5,2,11,15,913.0,129.5,2.5,21.1,957.0,972.04,718.4
2018,5,2,11,30,916.0,130.0,2.7,21.4,970.0,956.51,708.93
2018,5,2,11,45,918.0,129.5,2.9,21.7,975.0,936.14,696.13
2018,5,2,12,0,920.0,129.0,3.1,22.0,980.0,912.93,681.3
2018,5,2,12,15,921.5,127.5,3.25,22.1,977.5,885.63,663.74
2018,5,2,12,30,923.0,126.0,3.4,22.2,975.0,855.73,644.27
2018,5,2,12,45,923.0,124.0,3.55,22.3,965.0,821.74,621.78
2018,5,2,13,0,923.0,122.0,3.7,22.4,955.0,785.48,597.48
2018,5,2,13,15,919.5,120.5,3.75,22.4,936.5,745.1,569.21
2018,5,2,13,30,916.0,119.0,3.8,22.4,918.0,702.98,537.99
2018,5,2,13,45,910.5,117.5,3.9,22.4,892.5,658.06,504.17
2018,5,2,14,0,905.0,116.0,4.0,22.4,867.0,611.91,468.54
2018,5,2,14,15,898.0,114.0,4.05,22.2,835.0,563.52,430.5
2018,5,2,14,30,891.0,112.0,4.1,22.0,803.0,514.42,390.81
2018,5,2,14,45,880.5,110.0,4.15,21.85,765.0,463.34,348.43
2018,5,2,15,0,870.0,108.0,4.2,21.7,727.0,412.28,304.96
2018,5,2,15,15,855.5,105.0,4.2,21.7,683.0,353.39,254.48
2018,5,2,15,30,841.0,102.0,4.2,21.7,639.0,301.05,208.5
2018,5,2,15,45,822.5,99.0,4.35,21.05,591.0,249.03,163.7
2018,5,2,16,0,804.0,96.0,4.5,20.4,543.0,198.8,121.78
2018,5,2,16,15,779.5,91.5,4.5,19.9,492.0,148.72,83.88
2018,5,2,16,30,755.0,87.0,4.5,19.4,441.0,101.44,55.48
2018,5,2,16,45,721.5,82.5,4.55,18.9,388.5,51.96,39.89
2018,5,2,17,0,688.0,78.0,4.6,18.4,336.0,51.1,39.36
2018,5,2,17,15,641.0,72.5,4.45,17.7,284.0,49.34,38.01
2018,5,2,17,30,594.0,67.0,4.3,17.0,232.0,47.5,36.47
2018,5,2,17,45,524.5,59.0,4.15,16.3,182.5,43.38,32.77
2018,5,2,18,0,455.0,51.0,4.0,15.6,133.0,39.07,28.7
2018,5,2,18,15,349.0,40.5,3.8,15.0,91.5,32.14,22.02
2018,5,2,18,30,243.0,30.0,3.6,14.4,50.0,24.87,12.53
2018,5,2,18,45,133.5,17.0,3.4,13.8,27.0,16.2,0.0
2018,5,2,19,0,24.0,4.0,3.2,13.2,4.0,0.0,0.0
2018,5,2,19,15,12.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,3,5,15,76.5,12.0,2.65,9.85,16.5,42.82,0.0
2018,5,3,5,30,153.0,24.0,2.9,10.3,33.0,117.72,23.01
2018,5,3,5,45,267.0,37.5,3.15,10.8,71.5,207.47,161.78
2018,5,3,6,0,381.0,51.0,3.4,11.3,110.0,296.93,244.48
2018,5,3,6,15,415.5,62.0,3.45,11.7,149.0,347.83,291.15
2018,5,3,6,30,450.0,73.0,3.5,12.1,188.0,400.67,337.4
2018,5,3,6,45,521.5,81.5,3.5,12.5,243.5,477.49,401.41
2018,5,3,7,0,593.0,90.0,3.5,12.9,299.0,558.52,466.35
2018,5,3,7,15,567.5,107.5,3.5,13.3,333.0,580.59,481.69
2018,5,3,7,30,542.0,125.0,3.5,13.7,367.0,593.18,489.36
2018,5,3,7,45,584.5,132.5,3.5,14.1,421.5,658.35,537.88
2018,5,3,8,0,627.0,140.0,3.5,14.5,476.0,718.26,580.27
2018,5,3,8,15,713.0,128.0,3.5,14.95,543.5,793.67,632.98
2018,5,3,8,30,799.0,116.0,3.5,15.4,611.0,866.05,681.97
2018,5,3,8,45,822.5,116.5,3.55,15.8,658.0,901.6,704.16
2018,5,3,9,0,846.0,117.0,3.6,16.2,705.0,935.11,725.0
2018,5,3,9,15,858.5,119.0,3.65,16.6,745.0,957.68,738.09
2018,5,3,9,30,871.0,121.0,3.7,17.0,785.0,969.31,743.72
2018,5,3,9,45,881.0,123.0,3.75,17.35,819.5,983.9,751.71
2018,5,3,10,0,891.0,125.0,3.8,17.7,854.0,995.46,757.68
2018,5,3,10,15,899.5,125.0,3.85,18.0,882.0,1000.36,759.38
2018,5,3,10,30,908.0,125.0,3.9,18.3,910.0,1002.1,759.11
2018,5,3,10,45,915.0,125.0,3.95,18.6,931.5,999.19,755.85
2018,5,3,11,0,922.0,125.0,4.0,18.9,953.0,993.06,750.55
2018,5,3,11,15,926.0,125.0,4.05,19.1,966.0,980.92,741.6
2018,5,3,11,30,930.0,125.0,4.1,19.3,979.0,965.65,730.65
2018,5,3,11,45,933.0,124.5,4.15,19.55,985.0,945.96,716.64
2018,5,3,12,0,936.0,124.0,4.2,19.8,991.0,923.33,700.69
2018,5,3,12,15,937.0,122.5,4.2,19.9,988.5,895.27,681.17
2018,5,3,12,30,938.0,121.0,4.2,20.0,986.0,864.6,659.85
2018,5,3,12,45,938.0,119.0,4.25,20.15,975.5,830.21,635.97
2018,5,3,13,0,938.0,117.0,4.3,20.3,965.0,793.51,610.35
2018,5,3,13,15,934.0,116.0,4.35,20.35,946.5,752.74,581.53
2018,5,3,13,30,930.0,115.0,4.4,20.4,928.0,710.23,549.57
2018,5,3,13,45,924.5,114.0,4.4,20.4,902.5,665.22,514.92
2018,5,3,14,0,919.0,113.0,4.4,20.4,877.0,618.95,478.52
2018,5,3,14,15,911.0,111.5,4.4,20.35,844.5,569.89,439.22
2018,5,3,14,30,903.0,110.0,4.4,20.3,812.0,520.18,398.38
2018,5,3,14,45,892.0,107.5,4.35,20.25,773.0,467.96,354.48
2018,5,3,15,0,881.0,105.0,4.3,20.2,734.0,415.81,309.62
2018,5,3,15,15,861.5,102.0,4.3,20.2,686.0,360.84,261.9
2018,5,3,15,30,842.0,99.0,4.3,20.2,638.0,300.83,209.82
2018,5,3,15,45,827.0,96.5,4.2,19.8,593.0,249.95,165.2
2018,5,3,16,0,812.0,94.0,4.1,19.4,548.0,200.48,123.24
2018,5,3,16,15,784.0,91.5,4.05,19.0,496.5,151.2,85.75
2018,5,3,16,30,756.0,89.0,4.0,18.6,445.0,105.1,57.92
2018,5,3,16,45,719.0,85.5,3.9,18.2,392.0,55.54,43.13
2018,5,3,17,0,682.0,82.0,3.8,17.8,339.0,53.96,41.97
2018,5,3,17,15,630.5,75.0,3.7,17.1,284.5,51.15,39.7
2018,5,3,17,30,579.0,68.0,3.6,16.4,230.0,48.14,37.14
2018,5,3,17,45,509.0,60.0,3.5,15.7,181.0,44.06,33.48
2018,5,3,18,0,439.0,52.0,3.4,15.0,132.0,39.79,29.44
2018,5,3,18,15,326.0,41.0,3.4,14.35,90.0,32.42,22.39
2018,5,3,18,30,213.0,30.0,3.4,13.7,48.0,23.58,12.13
2018,5,3,18,45,119.5,17.5,3.35,13.05,26.5,16.68,0.0
2018,5,3,19,0,26.0,5.0,3.3,12.4,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,3.3,12.1,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
