Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.8,10.15,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.8,10.2,5.0,11.36,0.0
2018,5,14,5,15,101.5,20.5,2.9,10.5,29.0,82.93,0.0
2018,5,14,5,30,186.0,36.0,3.0,10.8,53.0,161.86,117.91
2018,5,14,5,45,283.5,48.0,3.05,11.1,92.5,233.16,189.47
2018,5,14,6,0,381.0,60.0,3.1,11.4,132.0,314.35,261.83
2018,5,14,6,15,451.5,69.0,3.1,11.85,179.5,386.93,324.9
2018,5,14,6,30,522.0,78.0,3.1,12.3,227.0,463.09,388.74
2018,5,14,6,45,572.0,85.0,3.05,12.75,278.0,527.04,440.27
2018,5,14,7,0,622.0,92.0,3.0,13.2,329.0,593.34,491.69
2018,5,14,7,15,658.0,97.5,3.0,13.7,380.5,648.98,532.04
2018,5,14,7,30,694.0,103.0,3.0,14.2,432.0,705.22,571.63
2018,5,14,7,45,721.0,107.5,3.0,14.75,482.0,752.96,603.74
2018,5,14,8,0,748.0,112.0,3.0,15.3,532.0,800.07,634.69
2018,5,14,8,15,768.5,115.5,3.0,15.8,579.5,835.05,656.42
2018,5,14,8,30,789.0,119.0,3.0,16.3,627.0,872.9,679.96
2018,5,14,8,45,804.5,122.0,3.05,16.8,670.5,903.71,698.56
2018,5,14,9,0,820.0,125.0,3.1,17.3,714.0,932.27,715.53
2018,5,14,9,15,828.5,129.5,3.2,17.75,752.0,953.37,727.8
2018,5,14,9,30,837.0,134.0,3.3,18.2,790.0,971.69,738.26
2018,5,14,9,45,842.0,138.5,3.4,18.65,822.0,983.69,744.49
2018,5,14,10,0,847.0,143.0,3.5,19.1,854.0,992.65,748.81
2018,5,14,10,15,854.5,144.0,3.65,19.45,880.5,997.22,750.91
2018,5,14,10,30,862.0,145.0,3.8,19.8,907.0,990.43,745.46
2018,5,14,10,45,867.0,146.5,3.95,20.15,927.0,987.27,742.65
2018,5,14,11,0,872.0,148.0,4.1,20.5,947.0,981.06,737.82
2018,5,14,11,15,875.5,148.5,4.25,20.7,959.5,969.46,729.84
2018,5,14,11,30,879.0,149.0,4.4,20.9,972.0,954.96,719.96
2018,5,14,11,45,880.5,148.5,4.5,21.05,976.5,934.89,706.42
2018,5,14,12,0,882.0,148.0,4.6,21.2,981.0,912.19,691.17
2018,5,14,12,15,879.5,148.5,4.7,21.25,977.0,884.48,672.66
2018,5,14,12,30,877.0,149.0,4.8,21.3,973.0,854.54,652.51
2018,5,14,12,45,873.0,150.0,4.9,21.35,962.5,821.78,630.21
2018,5,14,13,0,869.0,151.0,5.0,21.4,952.0,787.15,606.42
2018,5,14,13,15,866.0,149.0,5.05,21.25,934.5,748.97,579.33
2018,5,14,13,30,863.0,147.0,5.1,21.1,917.0,709.2,549.78
2018,5,14,13,45,857.5,145.5,5.2,20.95,892.5,665.47,516.85
2018,5,14,14,0,852.0,144.0,5.3,20.8,868.0,621.19,482.65
2018,5,14,14,15,844.5,141.0,5.3,20.6,836.5,573.7,444.99
2018,5,14,14,30,837.0,138.0,5.3,20.4,805.0,525.75,406.03
2018,5,14,14,45,827.5,135.0,5.3,20.15,768.5,476.65,365.26
2018,5,14,15,0,818.0,132.0,5.3,19.9,732.0,427.68,323.55
2018,5,14,15,15,803.0,128.5,5.3,19.9,689.0,376.72,279.22
2018,5,14,15,30,788.0,125.0,5.3,19.9,646.0,326.84,235.19
2018,5,14,15,45,770.5,121.0,5.25,19.15,600.0,277.23,191.98
2018,5,14,16,0,753.0,117.0,5.2,18.4,554.0,223.56,146.2
2018,5,14,16,15,730.5,111.5,5.15,17.9,505.0,175.33,107.05
2018,5,14,16,30,708.0,106.0,5.1,17.4,456.0,129.66,74.65
2018,5,14,16,45,676.5,100.5,5.05,16.9,405.0,86.4,52.6
2018,5,14,17,0,645.0,95.0,5.0,16.4,354.0,62.17,49.37
2018,5,14,17,15,601.5,88.5,4.85,15.8,303.5,60.22,47.9
2018,5,14,17,30,558.0,82.0,4.7,15.2,253.0,58.13,46.21
2018,5,14,17,45,495.0,73.0,4.55,14.6,204.0,53.67,42.27
2018,5,14,18,0,432.0,64.0,4.4,14.0,155.0,48.95,37.91
2018,5,14,18,15,340.0,53.0,4.2,13.55,112.5,40.44,29.94
2018,5,14,18,30,248.0,42.0,4.0,13.1,70.0,32.77,22.21
2018,5,14,18,45,147.0,26.5,3.8,12.6,41.0,21.01,4.84
2018,5,14,19,0,46.0,11.0,3.6,12.1,12.0,10.48,0.0
2018,5,14,19,15,23.0,5.5,3.55,11.9,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,15,4,45,12.0,3.5,1.85,10.05,3.5,0.0,0.0
2018,5,15,5,0,24.0,7.0,1.9,10.2,7.0,16.01,0.0
2018,5,15,5,15,113.5,21.5,2.15,10.7,31.0,90.25,0.0
2018,5,15,5,30,203.0,36.0,2.4,11.2,55.0,169.86,125.33
2018,5,15,5,45,302.5,48.0,2.65,11.65,95.5,243.35,197.59
2018,5,15,6,0,402.0,60.0,2.9,12.1,136.0,326.78,271.45
2018,5,15,6,15,470.5,68.5,2.85,12.55,184.0,398.82,333.62
2018,5,15,6,30,539.0,77.0,2.8,13.0,232.0,473.91,395.98
2018,5,15,6,45,588.0,83.5,2.8,13.45,283.0,537.24,446.66
2018,5,15,7,0,637.0,90.0,2.8,13.9,334.0,602.8,497.0
2018,5,15,7,15,670.5,95.5,2.7,14.35,385.0,657.02,535.5
2018,5,15,7,30,704.0,101.0,2.6,14.8,436.0,711.67,573.05
2018,5,15,7,45,728.0,105.5,2.55,15.25,485.0,757.2,603.05
2018,5,15,8,0,752.0,110.0,2.5,15.7,534.0,801.93,631.78
2018,5,15,8,15,771.0,114.0,2.5,16.2,581.0,836.42,652.88
2018,5,15,8,30,790.0,118.0,2.5,16.7,628.0,873.54,675.58
2018,5,15,8,45,804.0,122.0,2.5,17.2,671.5,904.1,693.4
2018,5,15,9,0,818.0,126.0,2.5,17.7,715.0,932.37,709.53
2018,5,15,9,15,828.5,128.5,2.55,18.15,752.5,953.12,721.07
2018,5,15,9,30,839.0,131.0,2.6,18.6,790.0,971.16,730.88
2018,5,15,9,45,847.5,133.5,2.65,19.05,823.0,984.43,737.57
2018,5,15,10,0,856.0,136.0,2.7,19.5,856.0,986.21,736.73
2018,5,15,10,15,863.0,137.5,2.85,19.9,882.5,991.14,739.27
2018,5,15,10,30,870.0,139.0,3.0,20.3,909.0,993.03,739.83
2018,5,15,10,45,874.0,139.5,3.15,20.65,927.5,987.96,735.99
2018,5,15,11,0,878.0,140.0,3.3,21.0,946.0,979.89,730.25
2018,5,15,11,15,881.0,141.0,3.45,21.25,958.5,968.37,722.55
2018,5,15,11,30,884.0,142.0,3.6,21.5,971.0,953.92,712.92
2018,5,15,11,45,885.5,141.5,3.75,21.75,975.5,933.89,699.53
2018,5,15,12,0,887.0,141.0,3.9,22.0,980.0,911.2,684.34
2018,5,15,12,15,886.5,140.5,4.05,22.1,977.0,884.28,666.57
2018,5,15,12,30,886.0,140.0,4.2,22.2,974.0,855.03,647.1
2018,5,15,12,45,884.0,139.0,4.35,22.3,963.0,821.95,624.82
2018,5,15,13,0,882.0,138.0,4.5,22.4,952.0,786.89,601.15
2018,5,15,13,15,877.5,137.0,4.6,22.25,934.0,748.19,574.78
2018,5,15,13,30,873.0,136.0,4.7,22.1,916.0,707.97,545.45
2018,5,15,13,45,866.5,135.0,4.8,22.0,891.0,665.11,513.35
2018,5,15,14,0,860.0,134.0,4.9,21.9,866.0,621.2,479.64
2018,5,15,14,15,851.5,132.0,4.95,21.6,834.5,574.54,443.21
2018,5,15,14,30,843.0,130.0,5.0,21.3,803.0,523.49,402.53
2018,5,15,14,45,831.0,128.0,5.05,21.0,765.5,473.93,361.81
2018,5,15,15,0,819.0,126.0,5.1,20.7,728.0,424.7,320.26
2018,5,15,15,15,804.5,123.0,5.1,20.7,686.0,374.34,276.56
2018,5,15,15,30,790.0,120.0,5.1,20.7,644.0,324.99,233.08
2018,5,15,15,45,764.5,118.5,5.1,19.7,596.0,275.42,190.49
2018,5,15,16,0,739.0,117.0,5.1,18.7,548.0,222.64,145.97
2018,5,15,16,15,651.5,125.0,5.05,18.15,480.5,176.47,111.27
2018,5,15,16,30,564.0,133.0,5.0,17.6,413.0,139.86,88.3
2018,5,15,16,45,587.0,115.5,4.95,17.0,379.0,96.47,62.09
2018,5,15,17,0,610.0,98.0,4.9,16.4,345.0,64.21,51.15
2018,5,15,17,15,579.0,89.5,4.75,15.9,297.5,60.8,48.38
2018,5,15,17,30,548.0,81.0,4.6,15.4,250.0,57.09,45.25
2018,5,15,17,45,491.0,72.5,4.5,14.9,203.0,53.04,41.68
2018,5,15,18,0,434.0,64.0,4.4,14.4,156.0,48.78,37.71
2018,5,15,18,15,347.0,53.0,4.2,14.0,114.0,40.38,29.86
2018,5,15,18,30,260.0,42.0,4.0,13.6,72.0,32.71,22.22
2018,5,15,18,45,158.0,27.5,3.85,13.25,43.0,21.8,6.49
2018,5,15,19,0,56.0,13.0,3.7,12.9,14.0,12.39,0.0
2018,5,15,19,15,28.0,6.5,3.55,12.7,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,4,45,2.5,2.5,2.05,10.3,2.5,0.0,0.0
2018,5,16,5,0,5.0,5.0,2.1,10.5,5.0,6.72,0.0
2018,5,16,5,15,83.5,20.0,2.35,11.0,28.0,69.26,0.0
2018,5,16,5,30,162.0,35.0,2.6,11.5,51.0,148.35,110.12
2018,5,16,5,45,285.0,48.0,2.85,11.95,95.0,234.26,190.39
2018,5,16,6,0,408.0,61.0,3.1,12.4,139.0,331.99,275.84
2018,5,16,6,15,477.5,69.5,3.15,12.85,187.5,404.94,338.77
2018,5,16,6,30,547.0,78.0,3.2,13.3,236.0,481.08,402.18
2018,5,16,6,45,597.0,83.5,3.2,13.75,287.0,544.3,452.87
2018,5,16,7,0,647.0,89.0,3.2,14.2,338.0,609.75,503.12
2018,5,16,7,15,682.0,94.0,3.2,14.65,389.5,664.88,542.83
2018,5,16,7,30,717.0,99.0,3.2,15.1,441.0,720.5,581.81
2018,5,16,7,45,744.5,102.5,3.15,15.55,492.0,768.13,613.61
2018,5,16,8,0,772.0,106.0,3.1,16.0,543.0,811.21,641.39
2018,5,16,8,15,792.0,109.5,3.1,16.45,591.0,850.79,666.44
2018,5,16,8,30,812.0,113.0,3.1,16.9,639.0,888.71,689.95
2018,5,16,8,45,828.0,115.5,3.15,17.3,683.0,919.85,708.92
2018,5,16,9,0,844.0,118.0,3.2,17.7,727.0,948.72,726.25
2018,5,16,9,15,849.0,124.0,3.25,18.05,764.5,968.54,737.46
2018,5,16,9,30,854.0,130.0,3.3,18.4,802.0,985.4,746.77
2018,5,16,9,45,728.0,190.5,3.35,18.7,780.0,935.98,711.16
2018,5,16,10,0,602.0,251.0,3.4,19.0,758.0,874.67,666.5
2018,5,16,10,15,480.5,299.0,3.45,19.15,711.5,798.26,609.3
2018,5,16,10,30,359.0,347.0,3.5,19.3,665.0,712.58,544.9
2018,5,16,10,45,323.0,367.0,3.55,19.5,658.0,691.1,528.05
2018,5,16,11,0,287.0,387.0,3.6,19.7,651.0,668.5,510.03
2018,5,16,11,15,393.0,364.5,3.55,19.85,731.0,742.82,565.0
2018,5,16,11,30,499.0,342.0,3.5,20.0,811.0,805.39,610.11
2018,5,16,11,45,685.0,251.5,3.4,20.15,898.5,869.64,658.25
2018,5,16,12,0,871.0,161.0,3.3,20.3,986.0,916.38,689.25
2018,5,16,12,15,877.0,158.5,3.35,20.4,987.0,893.38,673.26
2018,5,16,12,30,883.0,156.0,3.4,20.5,988.0,867.79,656.03
2018,5,16,12,45,821.0,185.5,3.45,20.6,952.5,817.81,621.82
2018,5,16,13,0,759.0,215.0,3.5,20.7,917.0,765.92,584.21
2018,5,16,13,15,804.0,188.5,3.55,20.7,919.5,742.7,568.41
2018,5,16,13,30,849.0,162.0,3.6,20.7,922.0,715.08,548.73
2018,5,16,13,45,854.5,154.0,3.65,20.75,901.0,673.68,517.73
2018,5,16,14,0,860.0,146.0,3.7,20.8,880.0,630.43,484.68
2018,5,16,14,15,853.5,142.5,3.8,20.65,848.5,582.78,447.86
2018,5,16,14,30,847.0,139.0,3.9,20.5,817.0,534.57,409.56
2018,5,16,14,45,838.5,135.0,3.95,20.35,780.0,484.68,368.8
2018,5,16,15,0,830.0,131.0,4.0,20.2,743.0,434.82,326.96
2018,5,16,15,15,795.0,134.0,4.0,20.2,692.5,381.79,281.91
2018,5,16,15,30,760.0,137.0,4.0,20.2,642.0,326.36,234.68
2018,5,16,15,45,755.5,128.0,4.05,19.7,600.0,277.04,191.69
2018,5,16,16,0,751.0,119.0,4.1,19.2,558.0,228.19,149.43
2018,5,16,16,15,738.0,111.5,4.15,18.8,511.5,179.89,109.82
2018,5,16,16,30,725.0,104.0,4.2,18.4,465.0,133.2,75.85
2018,5,16,16,45,695.5,97.5,4.2,18.0,413.5,88.36,51.82
2018,5,16,17,0,666.0,91.0,4.2,17.6,362.0,58.91,46.26
2018,5,16,17,15,626.0,84.0,4.15,17.05,311.0,56.42,44.3
2018,5,16,17,30,586.0,77.0,4.1,16.5,260.0,53.72,42.07
2018,5,16,17,45,529.0,69.5,4.05,15.95,211.5,50.36,39.14
2018,5,16,18,0,472.0,62.0,4.0,15.4,163.0,46.84,35.87
2018,5,16,18,15,385.0,51.5,3.8,14.85,119.5,40.29,29.71
2018,5,16,18,30,298.0,41.0,3.6,14.3,76.0,31.88,21.53
2018,5,16,18,45,185.5,27.0,3.35,13.75,45.5,21.35,7.25
2018,5,16,19,0,73.0,13.0,3.1,13.2,15.0,12.39,0.0
2018,5,16,19,15,36.5,6.5,3.05,12.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.85,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.1,8.0,20.95,0.0
2018,5,17,5,15,131.5,22.0,2.05,10.75,33.5,100.16,0.0
2018,5,17,5,30,229.0,36.0,2.4,11.4,59.0,182.19,137.36
2018,5,17,5,45,320.0,47.5,2.7,12.05,99.0,252.27,205.26
2018,5,17,6,0,411.0,59.0,3.0,12.7,139.0,333.75,277.05
2018,5,17,6,15,479.0,67.5,3.05,13.3,187.0,404.32,337.76
2018,5,17,6,30,547.0,76.0,3.1,13.9,235.0,479.47,399.94
2018,5,17,6,45,593.0,82.0,3.15,14.5,285.0,540.4,448.48
2018,5,17,7,0,639.0,88.0,3.2,15.1,335.0,603.34,496.45
2018,5,17,7,15,672.0,93.5,3.15,15.65,386.0,657.25,534.8
2018,5,17,7,30,705.0,99.0,3.1,16.2,437.0,711.56,572.29
2018,5,17,7,45,730.5,103.0,3.05,16.8,486.5,757.77,602.63
2018,5,17,8,0,756.0,107.0,3.0,17.4,536.0,799.28,628.86
2018,5,17,8,15,775.0,110.5,3.0,17.85,582.5,837.57,652.95
2018,5,17,8,30,794.0,114.0,3.0,18.3,629.0,874.21,675.52
2018,5,17,8,45,809.0,116.5,2.95,18.8,672.0,904.09,692.62
2018,5,17,9,0,824.0,119.0,2.9,19.3,715.0,931.72,708.02
2018,5,17,9,15,837.0,120.5,2.95,19.7,753.5,953.87,720.65
2018,5,17,9,30,850.0,122.0,3.0,20.1,792.0,965.02,725.92
2018,5,17,9,45,861.0,122.0,3.0,20.55,825.0,978.33,732.29
2018,5,17,10,0,872.0,122.0,3.0,21.0,858.0,988.79,736.8
2018,5,17,10,15,878.0,124.0,3.1,21.35,884.5,993.5,738.72
2018,5,17,10,30,884.0,126.0,3.2,21.7,911.0,995.12,738.75
2018,5,17,10,45,887.5,127.5,3.3,22.1,930.0,990.71,734.75
2018,5,17,11,0,891.0,129.0,3.4,22.5,949.0,983.23,728.87
2018,5,17,11,15,893.5,129.0,3.5,22.7,960.5,970.32,720.04
2018,5,17,11,30,896.0,129.0,3.6,22.9,972.0,954.5,709.35
2018,5,17,11,45,896.5,129.5,3.75,23.15,976.5,934.51,696.08
2018,5,17,12,0,897.0,130.0,3.9,23.4,981.0,911.86,681.0
2018,5,17,12,15,898.0,129.0,4.05,23.45,978.5,885.72,664.0
2018,5,17,12,30,899.0,128.0,4.2,23.5,976.0,857.14,645.22
2018,5,17,12,45,899.0,125.5,4.35,23.55,966.0,824.12,623.22
2018,5,17,13,0,899.0,123.0,4.5,23.6,956.0,788.97,599.67
2018,5,17,13,15,896.0,121.5,4.7,23.5,938.0,750.53,574.31
2018,5,17,13,30,893.0,120.0,4.9,23.4,920.0,710.41,545.85
2018,5,17,13,45,887.5,118.5,5.05,23.3,895.5,667.18,513.71
2018,5,17,14,0,882.0,117.0,5.2,23.2,871.0,622.8,479.84
2018,5,17,14,15,875.0,115.0,5.3,22.9,840.0,576.2,443.58
2018,5,17,14,30,868.0,113.0,5.4,22.6,809.0,528.96,405.77
2018,5,17,14,45,858.0,111.0,5.45,22.35,772.0,479.9,365.33
2018,5,17,15,0,848.0,109.0,5.5,22.1,735.0,430.87,323.84
2018,5,17,15,15,835.0,106.0,5.5,22.1,693.0,380.21,279.87
2018,5,17,15,30,822.0,103.0,5.5,22.1,651.0,323.98,230.99
2018,5,17,15,45,805.5,100.0,5.55,21.25,605.5,273.82,187.38
2018,5,17,16,0,789.0,97.0,5.6,20.4,560.0,225.22,145.5
2018,5,17,16,15,768.0,93.5,5.5,19.9,511.5,177.31,106.22
2018,5,17,16,30,747.0,90.0,5.4,19.4,463.0,131.79,73.33
2018,5,17,16,45,717.5,85.5,5.35,18.85,412.5,87.65,49.74
2018,5,17,17,0,688.0,81.0,5.3,18.3,362.0,51.48,39.62
2018,5,17,17,15,646.5,76.0,5.15,17.7,311.5,50.17,38.69
2018,5,17,17,30,605.0,71.0,5.0,17.1,261.0,48.77,37.6
2018,5,17,17,45,546.5,64.0,4.85,16.55,212.0,45.59,34.82
2018,5,17,18,0,488.0,57.0,4.7,16.0,163.0,42.24,31.74
2018,5,17,18,15,399.0,48.5,4.55,15.5,120.0,37.34,27.07
2018,5,17,18,30,310.0,40.0,4.4,15.0,77.0,32.24,21.85
2018,5,17,18,45,192.5,27.0,4.2,14.55,46.5,21.3,8.02
2018,5,17,19,0,75.0,14.0,4.0,14.1,16.0,13.34,0.0
2018,5,17,19,15,37.5,7.0,3.95,13.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.3,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.4,8.0,19.42,0.0
2018,5,18,5,15,124.0,23.0,3.1,11.8,34.0,98.99,0.0
2018,5,18,5,30,218.0,38.0,3.3,12.2,60.0,179.82,136.33
2018,5,18,5,45,313.5,49.5,3.5,12.6,100.5,251.87,205.12
2018,5,18,6,0,409.0,61.0,3.7,13.0,141.0,335.24,278.68
2018,5,18,6,15,476.0,69.5,3.75,13.45,189.0,405.3,339.3
2018,5,18,6,30,543.0,78.0,3.8,13.9,237.0,479.79,401.42
2018,5,18,6,45,590.5,84.5,3.8,14.4,288.0,542.31,451.56
2018,5,18,7,0,638.0,91.0,3.8,14.9,339.0,606.95,501.29
2018,5,18,7,15,672.5,96.0,3.8,15.35,390.0,661.41,540.74
2018,5,18,7,30,707.0,101.0,3.8,15.8,441.0,716.36,579.47
2018,5,18,7,45,733.5,104.5,3.8,16.25,490.5,762.86,610.96
2018,5,18,8,0,760.0,108.0,3.8,16.7,540.0,804.65,638.4
2018,5,18,8,15,780.5,111.0,3.75,17.2,587.5,843.81,663.11
2018,5,18,8,30,801.0,114.0,3.7,17.7,635.0,881.36,686.26
2018,5,18,8,45,817.5,116.0,3.7,18.2,678.5,912.19,704.63
2018,5,18,9,0,834.0,118.0,3.7,18.7,722.0,940.81,721.34
2018,5,18,9,15,847.5,119.0,3.7,19.15,761.0,963.01,733.67
2018,5,18,9,30,861.0,120.0,3.7,19.6,800.0,974.28,738.56
2018,5,18,9,45,872.0,120.5,3.7,20.0,833.5,988.22,745.58
2018,5,18,10,0,883.0,121.0,3.7,20.4,867.0,999.28,750.7
2018,5,18,10,15,890.0,122.0,3.75,20.8,893.5,1003.94,751.97
2018,5,18,10,30,897.0,123.0,3.8,21.2,920.0,1005.51,751.35
2018,5,18,10,45,896.0,127.0,3.85,21.55,938.0,999.25,745.77
2018,5,18,11,0,895.0,131.0,3.9,21.9,956.0,989.89,738.29
2018,5,18,11,15,877.5,144.0,4.0,22.15,961.5,970.68,724.91
2018,5,18,11,30,860.0,157.0,4.1,22.4,967.0,948.7,709.76
2018,5,18,11,45,889.0,140.0,4.15,22.65,981.0,938.55,702.42
2018,5,18,12,0,918.0,123.0,4.2,22.9,995.0,924.76,692.62
2018,5,18,12,15,914.5,125.0,4.35,22.95,991.5,897.11,674.42
2018,5,18,12,30,911.0,127.0,4.5,23.0,988.0,867.16,654.73
2018,5,18,12,45,905.0,129.0,4.6,23.05,976.5,833.08,631.95
2018,5,18,13,0,899.0,131.0,4.7,23.1,965.0,797.16,607.67
2018,5,18,13,15,895.0,130.0,4.8,22.95,947.0,758.41,581.6
2018,5,18,13,30,891.0,129.0,4.9,22.8,929.0,718.05,552.41
2018,5,18,13,45,839.5,153.5,5.0,22.65,890.5,666.41,513.33
2018,5,18,14,0,788.0,178.0,5.1,22.5,852.0,618.19,476.09
2018,5,18,14,15,757.5,184.5,5.15,22.2,813.5,565.68,435.57
2018,5,18,14,30,727.0,191.0,5.2,21.9,775.0,517.48,397.38
2018,5,18,14,45,737.0,174.5,5.2,21.65,743.0,470.62,359.28
2018,5,18,15,0,747.0,158.0,5.2,21.4,711.0,422.39,318.96
2018,5,18,15,15,730.0,152.0,5.2,21.4,666.5,371.79,275.81
2018,5,18,15,30,713.0,146.0,5.2,21.4,622.0,322.58,233.21
2018,5,18,15,45,739.0,126.5,5.3,20.5,589.5,275.09,191.18
2018,5,18,16,0,765.0,107.0,5.4,19.6,557.0,230.31,151.07
2018,5,18,16,15,715.5,107.0,5.4,19.05,499.0,176.69,108.31
2018,5,18,16,30,666.0,107.0,5.4,18.5,441.0,133.41,77.9
2018,5,18,16,45,662.0,99.0,5.4,18.0,401.0,91.51,53.74
2018,5,18,17,0,658.0,91.0,5.4,17.5,361.0,58.61,46.0
2018,5,18,17,15,622.5,85.0,5.3,16.9,312.5,56.92,44.76
2018,5,18,17,30,587.0,79.0,5.2,16.3,264.0,55.08,43.31
2018,5,18,17,45,528.5,71.0,5.1,15.7,215.0,51.36,40.06
2018,5,18,18,0,470.0,63.0,5.0,15.1,166.0,47.42,36.46
2018,5,18,18,15,381.5,53.0,4.8,14.65,122.5,41.37,30.73
2018,5,18,18,30,293.0,43.0,4.6,14.2,79.0,33.37,22.96
2018,5,18,18,45,181.0,28.5,4.45,13.75,47.5,22.49,9.56
2018,5,18,19,0,69.0,14.0,4.3,13.3,16.0,13.34,0.0
2018,5,18,19,15,34.5,7.0,4.25,13.05,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.2,11.35,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,11.4,7.0,11.41,0.0
2018,5,19,5,15,91.0,22.5,4.3,11.65,31.5,77.52,4.14
2018,5,19,5,30,170.0,38.0,4.4,11.9,56.0,156.32,119.06
2018,5,19,5,45,273.5,52.0,4.5,12.1,98.5,234.21,191.52
2018,5,19,6,0,377.0,66.0,4.6,12.3,141.0,321.9,269.13
2018,5,19,6,15,429.0,76.5,4.65,12.6,185.0,381.72,321.89
2018,5,19,6,30,481.0,87.0,4.7,12.9,229.0,445.43,376.13
2018,5,19,6,45,518.0,97.0,4.8,13.2,276.5,506.18,426.04
2018,5,19,7,0,555.0,107.0,4.9,13.5,324.0,564.6,472.7
2018,5,19,7,15,616.5,110.0,4.95,14.0,382.0,635.2,527.34
2018,5,19,7,30,678.0,113.0,5.0,14.5,440.0,707.99,581.1
2018,5,19,7,45,708.5,115.5,5.0,15.0,490.0,755.88,614.3
2018,5,19,8,0,739.0,118.0,5.0,15.5,540.0,803.31,646.6
2018,5,19,8,15,762.5,121.5,5.05,16.0,588.5,840.36,670.92
2018,5,19,8,30,786.0,125.0,5.1,16.5,637.0,880.85,697.51
2018,5,19,8,45,805.0,126.0,5.15,16.95,681.0,912.61,717.59
2018,5,19,9,0,824.0,127.0,5.2,17.4,725.0,942.25,736.08
2018,5,19,9,15,837.5,129.0,5.25,17.8,764.5,965.41,750.02
2018,5,19,9,30,851.0,131.0,5.3,18.2,804.0,985.92,762.14
2018,5,19,9,45,862.5,132.0,5.3,18.55,838.0,991.95,763.93
2018,5,19,10,0,874.0,133.0,5.3,18.9,872.0,1003.85,770.04
2018,5,19,10,15,879.5,134.5,5.4,19.15,898.0,1007.4,771.44
2018,5,19,10,30,885.0,136.0,5.5,19.4,924.0,1007.89,770.88
2018,5,19,10,45,888.5,138.5,5.6,19.65,944.0,1004.34,767.65
2018,5,19,11,0,892.0,141.0,5.7,19.9,964.0,997.69,762.39
2018,5,19,11,15,893.5,142.5,5.75,20.0,976.0,985.13,753.24
2018,5,19,11,30,895.0,144.0,5.8,20.1,988.0,969.64,742.16
2018,5,19,11,45,893.0,146.5,5.9,20.2,992.0,949.11,727.91
2018,5,19,12,0,891.0,149.0,6.0,20.3,996.0,925.98,711.85
2018,5,19,12,15,888.5,150.5,6.05,20.3,993.0,899.08,693.12
2018,5,19,12,30,886.0,152.0,6.1,20.3,990.0,869.94,672.75
2018,5,19,12,45,881.5,153.0,6.1,20.25,979.0,836.67,649.26
2018,5,19,13,0,877.0,154.0,6.1,20.2,968.0,801.57,624.37
2018,5,19,13,15,871.0,154.5,6.15,20.1,950.0,763.29,596.73
2018,5,19,13,30,865.0,155.0,6.2,20.0,932.0,723.55,566.54
2018,5,19,13,45,857.5,154.0,6.2,19.9,907.0,679.55,532.49
2018,5,19,14,0,850.0,153.0,6.2,19.8,882.0,634.7,497.12
2018,5,19,14,15,841.0,151.5,6.15,19.55,850.5,587.93,459.69
2018,5,19,14,30,832.0,150.0,6.1,19.3,819.0,540.84,421.14
2018,5,19,14,45,821.0,147.0,6.1,19.1,782.0,491.47,379.93
2018,5,19,15,0,810.0,144.0,6.1,18.9,745.0,442.38,337.99
2018,5,19,15,15,794.5,141.0,6.1,18.9,702.5,392.19,294.16
2018,5,19,15,30,779.0,138.0,6.1,18.9,660.0,343.15,250.68
2018,5,19,15,45,760.0,134.0,6.0,18.3,613.5,287.78,202.65
2018,5,19,16,0,741.0,130.0,5.9,17.7,567.0,239.77,160.99
2018,5,19,16,15,712.0,127.0,5.85,17.2,517.5,193.11,122.7
2018,5,19,16,30,683.0,124.0,5.8,16.7,468.0,149.73,91.0
2018,5,19,16,45,644.0,118.5,5.75,16.25,415.5,107.34,67.12
2018,5,19,17,0,605.0,113.0,5.7,15.8,363.0,75.44,61.13
2018,5,19,17,15,553.5,107.0,5.6,15.2,312.0,74.58,60.69
2018,5,19,17,30,502.0,101.0,5.5,14.6,261.0,71.93,58.57
2018,5,19,17,45,382.0,85.0,5.4,14.05,194.0,61.67,49.52
2018,5,19,18,0,262.0,69.0,5.3,13.5,127.0,50.96,39.86
2018,5,19,18,15,131.0,42.0,5.15,13.05,71.0,34.23,24.66
2018,5,19,18,30,0.0,15.0,5.0,12.6,15.0,13.9,6.37
2018,5,19,18,45,0.5,10.0,4.85,12.2,10.0,9.26,0.9
2018,5,19,19,0,1.0,5.0,4.7,11.8,5.0,4.77,0.0
2018,5,19,19,15,0.5,2.5,4.6,11.7,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.95,11.25,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,4.0,11.3,8.0,14.35,0.0
2018,5,20,5,15,87.5,25.5,4.05,11.4,34.0,81.66,12.74
2018,5,20,5,30,158.0,43.0,4.1,11.5,60.0,149.25,114.25
2018,5,20,5,45,168.5,46.0,4.15,11.65,72.5,157.79,128.3
2018,5,20,6,0,179.0,49.0,4.2,11.8,85.0,183.44,152.82
2018,5,20,6,15,92.5,52.0,4.2,12.0,71.0,125.93,104.32
2018,5,20,6,30,6.0,55.0,4.2,12.2,57.0,55.13,42.07
2018,5,20,6,45,44.5,92.0,4.2,12.4,109.5,126.12,103.81
2018,5,20,7,0,83.0,129.0,4.2,12.6,162.0,209.1,174.28
2018,5,20,7,15,84.5,163.5,4.15,12.85,201.0,240.38,199.38
2018,5,20,7,30,86.0,198.0,4.1,13.1,240.0,282.28,232.69
2018,5,20,7,45,96.5,222.5,4.1,13.35,274.0,318.97,261.59
2018,5,20,8,0,107.0,247.0,4.1,13.6,308.0,355.71,290.07
2018,5,20,8,15,265.5,241.0,4.05,13.75,410.0,517.21,420.59
2018,5,20,8,30,424.0,235.0,4.0,13.9,512.0,672.9,540.98
2018,5,20,8,45,484.5,235.5,4.0,14.05,572.0,735.36,586.41
2018,5,20,9,0,545.0,236.0,4.0,14.2,632.0,798.13,631.75
2018,5,20,9,15,538.0,253.0,4.05,14.3,661.5,813.74,640.85
2018,5,20,9,30,531.0,270.0,4.1,14.4,691.0,826.87,648.52
2018,5,20,9,45,525.5,288.0,4.15,14.5,719.0,840.08,656.3
2018,5,20,10,0,520.0,306.0,4.2,14.6,747.0,850.82,662.38
2018,5,20,10,15,580.5,286.0,4.25,14.85,792.0,884.29,686.66
2018,5,20,10,30,641.0,266.0,4.3,15.1,837.0,918.29,710.99
2018,5,20,10,45,647.0,270.5,4.35,15.3,857.5,918.84,710.28
2018,5,20,11,0,653.0,275.0,4.4,15.5,878.0,916.75,708.03
2018,5,20,11,15,760.5,216.0,4.45,16.0,927.5,945.26,727.88
2018,5,20,11,30,868.0,157.0,4.5,16.5,977.0,957.79,735.11
2018,5,20,11,45,865.0,159.5,4.55,16.95,980.0,936.71,719.25
2018,5,20,12,0,862.0,162.0,4.6,17.4,983.0,918.91,705.99
2018,5,20,12,15,854.0,167.0,4.65,17.75,978.0,890.45,685.52
2018,5,20,12,30,846.0,172.0,4.7,18.1,973.0,859.99,663.69
2018,5,20,12,45,803.5,196.5,4.75,18.45,951.0,818.03,633.58
2018,5,20,13,0,761.0,221.0,4.8,18.8,929.0,776.89,602.11
2018,5,20,13,15,776.0,206.5,4.9,18.8,916.5,742.83,577.73
2018,5,20,13,30,791.0,192.0,5.0,18.8,904.0,706.87,551.31
2018,5,20,13,45,665.5,247.0,5.1,18.8,835.0,636.48,496.42
2018,5,20,14,0,540.0,302.0,5.2,18.8,766.0,577.18,449.45
2018,5,20,14,15,400.5,339.0,5.25,18.35,676.0,502.07,391.24
2018,5,20,14,30,261.0,376.0,5.3,17.9,586.0,443.39,345.49
2018,5,20,14,45,315.5,338.5,5.4,17.45,581.0,421.52,328.65
2018,5,20,15,0,370.0,301.0,5.5,17.0,576.0,394.81,306.81
2018,5,20,15,15,401.0,274.0,5.5,17.0,556.5,356.28,274.25
2018,5,20,15,30,432.0,247.0,5.5,17.0,537.0,320.95,243.26
2018,5,20,15,45,418.5,230.0,5.55,15.9,495.0,279.14,208.72
2018,5,20,16,0,405.0,213.0,5.6,14.8,453.0,238.91,175.5
2018,5,20,16,15,446.0,187.0,5.5,14.45,430.0,201.84,142.76
2018,5,20,16,30,487.0,161.0,5.4,14.1,407.0,161.13,109.27
2018,5,20,16,45,387.5,157.5,5.3,13.7,340.0,126.26,90.21
2018,5,20,17,0,288.0,154.0,5.2,13.3,273.0,111.41,93.5
2018,5,20,17,15,284.5,133.5,5.05,13.1,238.0,98.67,82.56
2018,5,20,17,30,281.0,113.0,4.9,12.9,203.0,85.33,70.89
2018,5,20,17,45,221.5,97.0,4.7,12.65,160.0,74.39,61.16
2018,5,20,18,0,162.0,81.0,4.5,12.4,117.0,63.06,50.84
2018,5,20,18,15,128.0,63.0,4.35,12.3,87.0,49.93,38.66
2018,5,20,18,30,94.0,45.0,4.2,12.2,57.0,36.34,25.87
2018,5,20,18,45,51.5,29.0,4.05,12.1,35.0,24.83,12.51
2018,5,20,19,0,9.0,13.0,3.9,12.0,13.0,12.39,0.0
2018,5,20,19,15,4.5,6.5,3.75,11.95,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,8.5,4.5,1.6,11.05,4.5,0.0,0.0
2018,5,21,5,0,17.0,9.0,1.7,11.2,9.0,15.32,0.0
2018,5,21,5,15,86.5,26.5,1.8,11.45,35.0,83.21,19.79
2018,5,21,5,30,156.0,44.0,1.9,11.7,61.0,149.69,114.78
2018,5,21,5,45,243.0,59.0,2.0,11.95,101.0,227.64,185.37
2018,5,21,6,0,330.0,74.0,2.1,12.2,141.0,305.63,253.56
2018,5,21,6,15,396.0,85.5,2.1,12.6,188.0,373.44,311.5
2018,5,21,6,30,462.0,97.0,2.1,13.0,235.0,446.33,371.51
2018,5,21,6,45,511.0,105.0,2.1,13.4,284.5,507.33,419.93
2018,5,21,7,0,560.0,113.0,2.1,13.8,334.0,576.07,472.48
2018,5,21,7,15,597.0,120.0,2.05,14.4,384.5,632.53,513.26
2018,5,21,7,30,634.0,127.0,2.0,15.0,435.0,689.66,552.53
2018,5,21,7,45,663.5,132.0,1.95,15.55,484.5,738.5,584.43
2018,5,21,8,0,693.0,137.0,1.9,16.1,534.0,786.9,615.18
2018,5,21,8,15,716.0,140.5,1.9,16.75,581.0,827.0,639.57
2018,5,21,8,30,739.0,144.0,1.9,17.4,628.0,865.77,662.65
2018,5,21,8,45,757.0,147.0,1.9,18.05,671.0,897.68,680.7
2018,5,21,9,0,775.0,150.0,1.9,18.7,714.0,922.31,693.68
2018,5,21,9,15,795.5,148.0,2.0,19.25,753.5,947.23,708.26
2018,5,21,9,30,816.0,146.0,2.1,19.8,793.0,969.74,721.21
2018,5,21,9,45,835.5,141.5,2.2,20.35,827.5,985.98,730.05
2018,5,21,10,0,855.0,137.0,2.3,20.9,862.0,990.83,731.54
2018,5,21,10,15,861.0,138.5,2.4,21.4,888.0,994.87,732.85
2018,5,21,10,30,867.0,140.0,2.5,21.9,914.0,995.9,732.3
2018,5,21,10,45,871.5,141.5,2.6,22.35,933.5,992.45,729.07
2018,5,21,11,0,876.0,143.0,2.7,22.8,953.0,985.97,723.99
2018,5,21,11,15,878.5,143.5,2.8,23.15,965.0,973.65,715.45
2018,5,21,11,30,881.0,144.0,2.9,23.5,977.0,958.46,705.13
2018,5,21,11,45,881.5,144.0,3.05,23.85,981.0,938.22,691.88
2018,5,21,12,0,882.0,144.0,3.2,24.2,985.0,915.4,676.88
2018,5,21,12,15,879.5,145.0,3.35,24.4,981.5,888.45,659.42
2018,5,21,12,30,877.0,146.0,3.5,24.6,978.0,859.3,640.36
2018,5,21,12,45,871.5,147.5,3.65,24.75,966.5,826.14,618.5
2018,5,21,13,0,866.0,149.0,3.8,24.9,955.0,791.23,595.24
2018,5,21,13,15,861.5,147.5,4.0,24.9,936.5,752.9,569.56
2018,5,21,13,30,857.0,146.0,4.2,24.9,918.0,713.1,541.09
2018,5,21,13,45,850.0,144.0,4.4,24.85,892.5,669.97,509.59
2018,5,21,14,0,843.0,142.0,4.6,24.8,867.0,623.77,475.34
2018,5,21,14,15,834.0,140.5,4.75,24.55,836.0,577.5,440.2
2018,5,21,14,30,825.0,139.0,4.9,24.3,805.0,530.9,403.73
2018,5,21,14,45,813.0,136.0,5.05,24.0,767.5,481.54,364.2
2018,5,21,15,0,801.0,133.0,5.2,23.7,730.0,432.57,323.83
2018,5,21,15,15,786.5,130.0,5.2,23.7,688.5,383.27,281.74
2018,5,21,15,30,772.0,127.0,5.2,23.7,647.0,335.0,239.84
2018,5,21,15,45,753.5,123.0,5.35,22.75,601.0,286.11,198.24
2018,5,21,16,0,735.0,119.0,5.5,21.8,555.0,233.31,153.77
2018,5,21,16,15,711.0,114.0,5.55,21.15,506.5,186.2,115.31
2018,5,21,16,30,687.0,109.0,5.6,20.5,458.0,141.77,82.56
2018,5,21,16,45,655.5,103.5,5.6,19.8,408.0,99.42,58.07
2018,5,21,17,0,624.0,98.0,5.6,19.1,358.0,63.37,49.82
2018,5,21,17,15,579.0,92.0,5.55,18.3,308.0,61.9,48.85
2018,5,21,17,30,534.0,86.0,5.5,17.5,258.0,60.32,47.7
2018,5,21,17,45,473.0,78.0,5.45,16.7,210.5,56.86,44.77
2018,5,21,18,0,412.0,70.0,5.4,15.9,163.0,51.9,40.32
2018,5,21,18,15,326.5,59.0,5.3,15.35,121.0,44.69,33.62
2018,5,21,18,30,241.0,48.0,5.2,14.8,79.0,37.18,26.35
2018,5,21,18,45,147.5,32.0,5.15,14.2,48.5,25.2,13.11
2018,5,21,19,0,54.0,16.0,5.1,13.6,18.0,15.25,0.0
2018,5,21,19,15,27.0,8.0,5.05,13.4,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,4,45,15.0,5.0,3.2,11.5,5.5,0.0,0.0
2018,5,22,5,0,30.0,10.0,3.2,11.6,11.0,21.47,0.0
2018,5,22,5,15,113.5,26.0,3.3,11.85,37.0,101.17,31.86
2018,5,22,5,30,197.0,42.0,3.4,12.1,63.0,175.14,135.56
2018,5,22,5,45,287.5,54.0,3.5,12.35,103.0,244.84,200.31
2018,5,22,6,0,378.0,66.0,3.6,12.6,143.0,323.28,269.6
2018,5,22,6,15,424.0,77.5,3.6,12.85,186.5,380.92,319.86
2018,5,22,6,30,470.0,89.0,3.6,13.1,230.0,441.84,371.07
2018,5,22,6,45,522.0,97.0,3.55,13.4,281.0,510.56,426.6
2018,5,22,7,0,574.0,105.0,3.5,13.7,332.0,578.08,479.38
2018,5,22,7,15,613.0,111.0,3.55,14.05,383.5,635.26,522.34
2018,5,22,7,30,652.0,117.0,3.6,14.4,435.0,693.27,564.18
2018,5,22,7,45,678.0,122.5,3.6,14.7,484.0,740.2,596.65
2018,5,22,8,0,704.0,128.0,3.6,15.0,533.0,786.5,628.1
2018,5,22,8,15,728.5,130.5,3.7,15.6,580.0,827.02,654.54
2018,5,22,8,30,753.0,133.0,3.8,16.2,627.0,866.28,679.76
2018,5,22,8,45,773.0,135.0,3.9,16.8,671.0,894.58,696.9
2018,5,22,9,0,793.0,137.0,4.0,17.4,715.0,925.83,716.09
2018,5,22,9,15,811.5,136.0,4.1,17.8,754.5,950.1,730.8
2018,5,22,9,30,830.0,135.0,4.2,18.2,794.0,971.93,743.86
2018,5,22,9,45,847.0,132.0,4.3,18.65,828.5,978.82,746.52
2018,5,22,10,0,864.0,129.0,4.4,19.1,863.0,991.96,753.72
2018,5,22,10,15,872.5,129.5,4.45,19.4,890.0,997.56,756.06
2018,5,22,10,30,881.0,130.0,4.5,19.7,917.0,1000.13,756.52
2018,5,22,10,45,888.0,129.5,4.6,20.0,937.5,997.18,753.79
2018,5,22,11,0,895.0,129.0,4.7,20.3,958.0,991.17,749.11
2018,5,22,11,15,898.5,129.5,4.8,20.4,971.0,979.78,741.44
2018,5,22,11,30,902.0,130.0,4.9,20.5,984.0,965.42,731.81
2018,5,22,11,45,904.0,130.0,4.95,20.65,989.0,946.36,718.47
2018,5,22,12,0,906.0,130.0,5.0,20.8,994.0,924.58,703.31
2018,5,22,12,15,904.0,131.0,5.05,20.8,991.0,897.67,685.0
2018,5,22,12,30,902.0,132.0,5.1,20.8,988.0,868.46,665.03
2018,5,22,12,45,896.5,134.0,5.15,20.75,977.0,835.17,642.22
2018,5,22,13,0,891.0,136.0,5.2,20.7,966.0,800.05,617.97
2018,5,22,13,15,887.0,135.0,5.2,20.65,948.5,761.75,591.02
2018,5,22,13,30,883.0,134.0,5.2,20.6,931.0,721.88,561.2
2018,5,22,13,45,877.5,132.0,5.2,20.5,906.0,678.79,528.31
2018,5,22,14,0,872.0,130.0,5.2,20.4,881.0,634.57,493.88
2018,5,22,14,15,864.0,128.5,5.2,20.2,850.0,588.44,457.37
2018,5,22,14,30,856.0,127.0,5.2,20.0,819.0,541.75,419.53
2018,5,22,14,45,845.5,124.5,5.2,19.8,782.0,488.22,375.59
2018,5,22,15,0,835.0,122.0,5.2,19.6,745.0,438.78,333.66
2018,5,22,15,15,821.0,119.5,5.2,19.6,703.0,388.46,289.92
2018,5,22,15,30,807.0,117.0,5.2,19.6,661.0,339.08,246.25
2018,5,22,15,45,789.5,113.0,5.1,19.05,615.0,288.69,202.07
2018,5,22,16,0,772.0,109.0,5.0,18.5,569.0,239.99,159.65
2018,5,22,16,15,749.0,105.0,4.95,18.05,520.0,192.3,119.96
2018,5,22,16,30,726.0,101.0,4.9,17.6,471.0,141.38,81.31
2018,5,22,16,45,695.5,96.5,4.85,17.15,420.5,97.84,55.57
2018,5,22,17,0,665.0,92.0,4.8,16.7,370.0,58.87,46.35
2018,5,22,17,15,623.0,86.0,4.7,16.15,319.0,57.17,45.1
2018,5,22,17,30,581.0,80.0,4.6,15.6,268.0,55.33,43.65
2018,5,22,17,45,522.5,72.5,4.5,15.05,219.5,52.05,40.81
2018,5,22,18,0,464.0,65.0,4.4,14.5,171.0,48.6,37.65
2018,5,22,18,15,380.5,55.5,4.25,14.05,128.0,43.08,32.43
2018,5,22,18,30,297.0,46.0,4.1,13.6,85.0,35.56,25.16
2018,5,22,18,45,190.0,31.5,3.9,13.1,52.5,24.77,13.27
2018,5,22,19,0,83.0,17.0,3.7,12.6,20.0,16.2,0.0
2018,5,22,19,15,41.5,8.5,3.65,12.4,10.0,8.1,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,23,4,45,17.5,5.5,2.3,11.65,6.0,0.0,0.0
2018,5,23,5,0,35.0,11.0,2.4,11.7,12.0,24.45,0.0
2018,5,23,5,15,121.5,27.0,2.5,11.9,39.0,106.75,39.74
2018,5,23,5,30,208.0,43.0,2.6,12.1,66.0,181.92,141.3
2018,5,23,5,45,296.5,55.5,2.75,12.35,106.5,251.87,205.89
2018,5,23,6,0,385.0,68.0,2.9,12.6,147.0,330.27,274.84
2018,5,23,6,15,410.0,81.0,2.9,12.85,186.0,376.98,315.64
2018,5,23,6,30,435.0,94.0,2.9,13.1,225.0,425.14,356.0
2018,5,23,6,45,460.5,106.5,2.95,13.35,268.5,474.15,395.62
2018,5,23,7,0,486.0,119.0,3.0,13.6,312.0,524.04,434.63
2018,5,23,7,15,460.0,141.5,3.05,13.95,344.0,546.31,449.79
2018,5,23,7,30,434.0,164.0,3.1,14.3,376.0,565.06,461.84
2018,5,23,7,45,531.0,157.5,3.2,14.65,444.5,650.58,527.56
2018,5,23,8,0,628.0,151.0,3.3,15.0,513.0,747.13,598.22
2018,5,23,8,15,696.0,142.0,3.4,15.5,574.0,811.82,642.47
2018,5,23,8,30,764.0,133.0,3.5,16.0,635.0,876.91,686.29
2018,5,23,8,45,783.5,134.0,3.65,16.5,678.5,903.85,702.72
2018,5,23,9,0,803.0,135.0,3.8,17.0,722.0,933.7,721.42
2018,5,23,9,15,820.5,134.0,3.9,17.5,761.0,957.14,735.25
2018,5,23,9,30,838.0,133.0,4.0,18.0,800.0,978.1,747.41
2018,5,23,9,45,854.0,130.5,4.1,18.5,834.0,984.7,749.74
2018,5,23,10,0,870.0,128.0,4.2,19.0,868.0,997.44,756.5
2018,5,23,10,15,878.5,128.5,4.3,19.35,895.0,1003.07,758.87
2018,5,23,10,30,887.0,129.0,4.4,19.7,922.0,1005.66,759.29
2018,5,23,10,45,894.5,128.0,4.5,20.05,942.5,1002.69,756.43
2018,5,23,11,0,902.0,127.0,4.6,20.4,963.0,996.65,751.63
2018,5,23,11,15,906.0,127.0,4.65,20.55,976.0,985.21,743.41
2018,5,23,11,30,910.0,127.0,4.7,20.7,989.0,970.79,733.28
2018,5,23,11,45,912.5,126.0,4.75,20.9,994.0,951.15,719.52
2018,5,23,12,0,915.0,125.0,4.8,21.1,999.0,928.79,703.93
2018,5,23,12,15,912.5,126.0,4.8,21.1,995.5,901.33,685.04
2018,5,23,12,30,910.0,127.0,4.8,21.1,992.0,871.58,664.55
2018,5,23,12,45,906.0,128.0,4.85,21.15,981.5,838.46,641.81
2018,5,23,13,0,902.0,129.0,4.9,21.2,971.0,803.4,617.57
2018,5,23,13,15,900.0,128.0,4.9,21.1,954.5,766.27,591.79
2018,5,23,13,30,898.0,127.0,4.9,21.0,938.0,727.37,563.32
2018,5,23,13,45,894.5,124.0,4.9,20.95,913.5,684.21,530.52
2018,5,23,14,0,891.0,121.0,4.9,20.9,889.0,639.74,496.05
2018,5,23,14,15,885.5,118.5,4.9,20.7,859.0,593.44,459.65
2018,5,23,14,30,880.0,116.0,4.9,20.5,829.0,546.34,421.68
2018,5,23,14,45,872.5,113.0,4.9,20.3,793.0,497.31,381.22
2018,5,23,15,0,865.0,110.0,4.9,20.1,757.0,448.05,339.52
2018,5,23,15,15,852.0,107.5,4.9,20.1,714.5,397.17,295.41
2018,5,23,15,30,839.0,105.0,4.9,20.1,672.0,340.78,246.33
2018,5,23,15,45,824.5,101.0,4.9,19.4,626.5,289.62,201.53
2018,5,23,16,0,810.0,97.0,4.9,18.7,581.0,239.8,158.04
