Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,0,935.0,119.0,2.0,34.0,1019.0,949.16,661.71
2018,6,2,12,15,937.0,118.0,1.95,34.25,1018.0,923.79,644.99
2018,6,2,12,30,939.0,117.0,1.9,34.5,1017.0,895.87,626.76
2018,6,2,12,45,939.0,115.0,1.9,34.75,1007.5,863.0,605.94
2018,6,2,13,0,939.0,113.0,1.9,35.0,998.0,827.91,583.67
2018,6,2,13,15,936.0,112.0,1.9,35.15,980.5,789.41,559.33
2018,6,2,13,30,933.0,111.0,1.9,35.3,963.0,749.14,533.65
2018,6,2,13,45,928.0,110.0,1.9,35.4,939.0,705.95,504.01
2018,6,2,14,0,923.0,109.0,1.9,35.5,915.0,661.47,472.83
2018,6,2,14,15,916.5,107.0,2.0,35.5,884.0,614.21,439.69
2018,6,2,14,30,910.0,105.0,2.1,35.5,853.0,566.18,404.94
2018,6,2,14,45,901.5,103.0,2.2,35.45,816.5,516.63,368.06
2018,6,2,15,0,893.0,101.0,2.3,35.4,780.0,466.89,329.85
2018,6,2,15,15,881.0,99.0,2.3,35.4,738.5,415.84,289.34
2018,6,2,15,30,869.0,97.0,2.3,35.4,697.0,365.34,248.33
2018,6,2,15,45,854.5,94.5,2.45,35.0,651.5,314.5,207.07
2018,6,2,16,0,840.0,92.0,2.6,34.6,606.0,258.02,161.44
2018,6,2,16,15,821.0,88.5,2.6,34.2,557.0,208.02,121.52
2018,6,2,16,30,802.0,85.0,2.6,33.8,508.0,160.13,85.8
2018,6,2,16,45,776.0,81.5,2.65,33.35,457.0,113.97,56.85
2018,6,2,17,0,750.0,78.0,2.7,32.9,406.0,70.92,39.02
2018,6,2,17,15,715.0,74.0,2.5,31.75,355.0,52.38,38.15
2018,6,2,17,30,680.0,70.0,2.3,30.6,304.0,46.61,33.61
2018,6,2,17,45,630.0,64.5,2.15,29.4,254.0,44.53,32.07
2018,6,2,18,0,580.0,59.0,2.0,28.2,204.0,42.34,30.32
2018,6,2,18,15,505.5,51.5,2.05,27.0,157.5,38.28,26.81
2018,6,2,18,30,431.0,44.0,2.1,25.8,111.0,34.05,22.94
2018,6,2,18,45,317.5,34.5,2.15,24.55,74.5,27.68,16.73
2018,6,2,19,0,204.0,25.0,2.2,23.3,38.0,19.87,1.93
2018,6,2,19,15,107.0,13.5,2.4,22.65,20.0,12.87,0.0
2018,6,2,19,30,10.0,2.0,2.6,22.0,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.8,21.35,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.05,20.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,3,4,45,57.5,8.0,2.7,14.95,10.0,0.0,0.0
2018,6,3,5,0,115.0,16.0,2.9,15.2,20.0,61.97,0.0
2018,6,3,5,15,239.5,27.5,3.0,15.8,52.0,164.91,103.08
2018,6,3,5,30,364.0,39.0,3.1,16.4,84.0,254.83,199.96
2018,6,3,5,45,449.0,46.5,3.15,17.05,127.5,327.02,264.68
2018,6,3,6,0,534.0,54.0,3.2,17.7,171.0,406.04,332.26
2018,6,3,6,15,590.5,60.0,3.1,18.5,220.0,471.63,386.3
2018,6,3,6,30,647.0,66.0,3.0,19.3,269.0,540.83,440.69
2018,6,3,6,45,686.0,71.0,2.9,20.15,320.0,599.46,483.75
2018,6,3,7,0,725.0,76.0,2.8,21.0,371.0,656.15,522.78
2018,6,3,7,15,753.0,79.5,2.8,21.95,421.5,707.04,556.29
2018,6,3,7,30,781.0,83.0,2.8,22.9,472.0,757.81,588.64
2018,6,3,7,45,801.5,86.5,2.8,23.8,521.5,801.78,615.37
2018,6,3,8,0,822.0,90.0,2.8,24.7,571.0,844.62,640.68
2018,6,3,8,15,838.0,93.0,2.75,25.55,617.5,881.39,661.06
2018,6,3,8,30,854.0,96.0,2.7,26.4,664.0,908.51,674.59
2018,6,3,8,45,866.5,98.5,2.7,27.2,707.0,937.41,689.69
2018,6,3,9,0,879.0,101.0,2.7,28.0,750.0,963.96,703.05
2018,6,3,9,15,889.0,102.5,2.7,28.75,788.0,984.42,712.51
2018,6,3,9,30,899.0,104.0,2.7,29.5,826.0,1002.17,720.24
2018,6,3,9,45,906.5,106.0,2.7,30.25,859.0,1015.13,724.96
2018,6,3,10,0,914.0,108.0,2.7,31.0,892.0,1025.07,727.88
2018,6,3,10,15,919.5,109.0,2.7,31.6,918.0,1028.89,727.5
2018,6,3,10,30,925.0,110.0,2.7,32.2,944.0,1029.58,725.34
2018,6,3,10,45,929.0,111.0,2.75,32.85,964.0,1025.65,720.78
2018,6,3,11,0,933.0,112.0,2.8,33.5,984.0,1018.57,714.42
2018,6,3,11,15,935.5,112.5,2.85,33.9,996.5,1006.46,705.78
2018,6,3,11,30,938.0,113.0,2.9,34.3,1009.0,991.33,695.4
2018,6,3,11,45,939.0,113.0,3.0,34.7,1014.0,971.41,682.5
2018,6,3,12,0,940.0,113.0,3.1,35.1,1019.0,948.74,667.89
2018,6,3,12,15,938.5,113.5,3.25,35.2,1016.0,921.73,651.65
2018,6,3,12,30,937.0,114.0,3.4,35.3,1013.0,892.31,633.73
2018,6,3,12,45,934.5,113.5,3.55,35.35,1002.5,858.92,613.18
2018,6,3,13,0,932.0,113.0,3.7,35.4,992.0,823.46,591.05
2018,6,3,13,15,928.5,112.5,3.8,35.25,975.0,785.34,567.16
2018,6,3,13,30,925.0,112.0,3.9,35.1,958.0,745.49,541.78
2018,6,3,13,45,874.0,137.5,4.0,34.95,920.0,694.92,506.04
2018,6,3,14,0,823.0,163.0,4.1,34.8,882.0,644.99,470.15
2018,6,3,14,15,796.0,169.5,4.15,34.55,845.5,596.57,435.1
2018,6,3,14,30,769.0,176.0,4.2,34.3,809.0,549.44,400.15
2018,6,3,14,45,784.0,158.5,4.3,34.0,779.0,503.64,365.65
2018,6,3,15,0,799.0,141.0,4.4,33.7,749.0,455.8,328.44
2018,6,3,15,15,829.0,120.0,4.4,33.7,721.0,408.87,289.93
2018,6,3,15,30,859.0,99.0,4.4,33.7,693.0,365.03,252.34
2018,6,3,15,45,847.0,95.5,4.5,32.7,648.5,314.61,210.89
2018,6,3,16,0,835.0,92.0,4.6,31.7,604.0,258.32,164.79
2018,6,3,16,15,818.0,88.0,4.6,30.95,556.0,208.54,124.27
2018,6,3,16,30,801.0,84.0,4.6,30.2,508.0,160.66,87.77
2018,6,3,16,45,776.0,80.5,4.65,29.45,457.5,114.62,58.11
2018,6,3,17,0,751.0,77.0,4.7,28.7,407.0,71.57,39.5
2018,6,3,17,15,718.0,72.5,4.6,27.65,356.0,51.09,37.77
2018,6,3,17,30,685.0,68.0,4.5,26.6,305.0,49.62,36.79
2018,6,3,17,45,638.0,62.5,4.45,25.55,255.5,42.89,31.23
2018,6,3,18,0,591.0,57.0,4.4,24.5,206.0,40.62,29.35
2018,6,3,18,15,519.5,50.5,4.35,23.4,160.0,37.35,26.45
2018,6,3,18,30,448.0,44.0,4.3,22.3,114.0,33.97,23.26
2018,6,3,18,45,337.0,34.5,4.25,21.25,77.0,27.59,17.0
2018,6,3,19,0,226.0,25.0,4.2,20.2,40.0,20.89,3.56
2018,6,3,19,15,119.0,13.5,4.2,19.55,21.0,12.87,0.0
2018,6,3,19,30,12.0,2.0,4.2,18.9,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,18.25,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,4,4,45,70.0,8.0,3.6,13.0,10.5,0.0,0.0
2018,6,4,5,0,140.0,16.0,3.7,13.2,21.0,72.17,0.0
2018,6,4,5,15,271.5,26.0,3.8,13.8,53.5,178.53,114.21
2018,6,4,5,30,403.0,36.0,3.9,14.4,86.0,271.3,215.08
2018,6,4,5,45,487.0,43.0,3.95,14.95,130.5,343.63,280.98
2018,6,4,6,0,571.0,50.0,4.0,15.5,175.0,422.94,349.83
2018,6,4,6,15,625.0,55.0,4.05,16.4,224.0,487.07,403.6
2018,6,4,6,30,679.0,60.0,4.1,17.3,273.0,551.34,455.25
2018,6,4,6,45,716.5,64.0,4.1,18.2,324.5,609.23,498.23
2018,6,4,7,0,754.0,68.0,4.1,19.1,376.0,668.31,540.19
2018,6,4,7,15,781.0,71.5,4.2,19.95,427.0,719.35,575.12
2018,6,4,7,30,808.0,75.0,4.3,20.8,478.0,770.2,608.97
2018,6,4,7,45,828.0,78.0,4.35,21.65,527.5,806.83,631.51
2018,6,4,8,0,848.0,81.0,4.4,22.5,577.0,849.26,657.81
2018,6,4,8,15,863.0,83.5,4.45,23.15,623.5,885.16,679.49
2018,6,4,8,30,878.0,86.0,4.5,23.8,670.0,919.16,699.68
2018,6,4,8,45,890.0,88.5,4.55,24.5,713.5,948.22,716.12
2018,6,4,9,0,902.0,91.0,4.6,25.2,757.0,974.83,730.8
2018,6,4,9,15,905.0,96.0,4.7,25.6,793.5,992.92,740.99
2018,6,4,9,30,908.0,101.0,4.8,26.0,830.0,1007.96,749.25
2018,6,4,9,45,908.0,107.5,4.85,26.45,861.5,1018.56,754.06
2018,6,4,10,0,908.0,114.0,4.9,26.9,893.0,1025.9,756.83
2018,6,4,10,15,915.0,115.0,5.0,27.0,920.5,1031.15,759.84
2018,6,4,10,30,922.0,116.0,5.1,27.1,948.0,1033.27,760.9
2018,6,4,10,45,926.5,117.0,5.2,27.25,968.0,1029.79,758.21
2018,6,4,11,0,931.0,118.0,5.3,27.4,988.0,1023.17,753.56
2018,6,4,11,15,934.5,117.5,5.4,27.3,1000.5,1010.99,746.07
2018,6,4,11,30,938.0,117.0,5.5,27.2,1013.0,995.81,736.62
2018,6,4,11,45,940.5,117.0,5.65,27.1,1019.5,977.25,725.25
2018,6,4,12,0,943.0,117.0,5.8,27.0,1026.0,955.87,711.92
2018,6,4,12,15,943.0,117.0,5.9,26.8,1024.0,929.61,695.18
2018,6,4,12,30,943.0,117.0,6.0,26.6,1022.0,900.87,676.63
2018,6,4,12,45,941.0,116.5,6.1,26.4,1012.0,867.71,654.87
2018,6,4,13,0,939.0,116.0,6.2,26.2,1002.0,832.44,631.44
2018,6,4,13,15,936.5,115.0,6.2,26.0,985.5,794.37,605.43
2018,6,4,13,30,934.0,114.0,6.2,25.8,969.0,754.51,577.93
2018,6,4,13,45,930.5,112.5,6.2,25.6,945.5,711.91,546.15
2018,6,4,14,0,927.0,111.0,6.2,25.4,922.0,667.9,512.65
2018,6,4,14,15,911.0,114.0,6.2,25.15,888.0,619.31,474.96
2018,6,4,14,30,895.0,117.0,6.2,24.9,854.0,570.7,436.41
2018,6,4,14,45,887.0,114.0,6.2,24.65,817.5,521.26,396.35
2018,6,4,15,0,879.0,111.0,6.2,24.4,781.0,471.61,355.1
2018,6,4,15,15,865.5,108.0,6.2,24.4,738.0,419.86,311.01
2018,6,4,15,30,852.0,105.0,6.2,24.4,695.0,368.82,266.7
2018,6,4,15,45,837.5,101.5,6.15,23.65,649.5,311.57,217.84
2018,6,4,16,0,823.0,98.0,6.1,22.9,604.0,261.75,174.58
2018,6,4,16,15,816.0,92.0,6.05,22.25,559.5,212.75,132.56
2018,6,4,16,30,809.0,86.0,6.0,21.6,515.0,164.67,93.9
2018,6,4,16,45,784.0,82.5,6.0,21.0,464.5,118.22,62.58
2018,6,4,17,0,759.0,79.0,6.0,20.4,414.0,74.77,42.68
2018,6,4,17,15,688.5,79.5,5.9,19.7,354.5,51.14,39.13
2018,6,4,17,30,618.0,80.0,5.8,19.0,295.0,53.95,41.81
2018,6,4,17,45,520.5,75.5,5.7,18.3,236.5,52.98,41.1
2018,6,4,18,0,423.0,71.0,5.6,17.6,178.0,51.82,40.1
2018,6,4,18,15,410.5,59.0,5.45,16.9,144.0,44.6,33.6
2018,6,4,18,30,398.0,47.0,5.3,16.2,110.0,36.58,26.19
2018,6,4,18,45,296.5,36.5,5.15,15.55,74.5,29.39,19.05
2018,6,4,19,0,195.0,26.0,5.0,14.9,39.0,20.62,4.62
2018,6,4,19,15,103.0,14.0,4.95,14.5,20.5,13.34,0.0
2018,6,4,19,30,11.0,2.0,4.9,14.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.85,13.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,5,4,45,42.0,8.5,3.6,11.0,10.0,0.0,0.0
2018,6,5,5,0,84.0,17.0,3.7,11.2,20.0,50.38,0.0
2018,6,5,5,15,199.0,31.0,3.8,11.65,52.0,152.58,98.83
2018,6,5,5,30,314.0,45.0,3.9,12.1,84.0,237.12,189.45
2018,6,5,5,45,403.0,54.0,4.0,12.6,127.5,310.11,255.81
2018,6,5,6,0,492.0,63.0,4.1,13.1,171.0,391.85,327.23
2018,6,5,6,15,550.5,70.5,4.1,13.65,220.5,459.22,384.53
2018,6,5,6,30,609.0,78.0,4.1,14.2,270.0,530.25,442.6
2018,6,5,6,45,651.0,84.0,4.1,14.75,321.5,590.99,490.34
2018,6,5,7,0,693.0,90.0,4.1,15.3,373.0,653.37,536.54
2018,6,5,7,15,724.5,94.5,4.05,15.85,424.5,706.91,574.23
2018,6,5,7,30,756.0,99.0,4.0,16.4,476.0,760.65,611.02
2018,6,5,7,45,779.5,103.0,3.95,16.9,526.5,802.89,638.52
2018,6,5,8,0,803.0,107.0,3.9,17.4,577.0,848.37,667.84
2018,6,5,8,15,821.0,109.0,3.9,17.95,623.5,885.31,690.6
2018,6,5,8,30,839.0,111.0,3.9,18.5,670.0,920.5,711.85
2018,6,5,8,45,854.0,113.5,3.85,19.1,714.0,951.45,729.46
2018,6,5,9,0,869.0,116.0,3.8,19.7,758.0,971.66,739.5
2018,6,5,9,15,885.0,115.0,3.8,20.15,798.0,994.92,752.42
2018,6,5,9,30,901.0,114.0,3.8,20.6,838.0,1015.66,763.58
2018,6,5,9,45,915.5,112.0,3.8,21.1,873.0,1031.13,771.07
2018,6,5,10,0,930.0,110.0,3.8,21.6,908.0,1043.73,776.75
2018,6,5,10,15,930.0,114.0,3.85,21.95,932.5,1045.3,776.01
2018,6,5,10,30,930.0,118.0,3.9,22.3,957.0,1043.62,773.36
2018,6,5,10,45,865.5,160.5,3.95,22.7,954.5,1022.89,758.06
2018,6,5,11,0,801.0,203.0,4.0,23.1,952.0,990.36,735.13
2018,6,5,11,15,799.5,207.0,4.1,23.35,963.0,977.87,726.47
2018,6,5,11,30,798.0,211.0,4.2,23.6,974.0,962.71,715.92
2018,6,5,11,45,879.0,160.0,4.3,23.8,1004.5,961.58,715.06
2018,6,5,12,0,960.0,109.0,4.4,24.0,1035.0,964.25,716.74
2018,6,5,12,15,954.5,113.0,4.5,24.05,1031.5,936.64,698.43
2018,6,5,12,30,949.0,117.0,4.6,24.1,1028.0,906.7,678.96
2018,6,5,12,45,940.5,121.0,4.7,24.15,1016.5,872.17,656.18
2018,6,5,13,0,932.0,125.0,4.8,24.2,1005.0,835.84,631.95
2018,6,5,13,15,929.5,123.5,4.9,24.05,988.0,797.56,606.6
2018,6,5,13,30,927.0,122.0,5.0,23.9,971.0,757.51,579.46
2018,6,5,13,45,923.0,120.0,5.1,23.75,947.0,714.42,547.97
2018,6,5,14,0,919.0,118.0,5.2,23.6,923.0,669.99,514.68
2018,6,5,14,15,913.5,115.5,5.25,23.3,892.5,623.12,478.84
2018,6,5,14,30,908.0,113.0,5.3,23.0,862.0,575.41,441.36
2018,6,5,14,45,900.5,111.0,5.35,22.7,826.5,526.48,401.88
2018,6,5,15,0,893.0,109.0,5.4,22.4,791.0,477.27,361.05
2018,6,5,15,15,879.5,106.5,5.4,22.4,748.0,425.27,316.65
2018,6,5,15,30,866.0,104.0,5.4,22.4,705.0,373.96,271.98
2018,6,5,15,45,855.0,100.0,5.4,21.6,660.5,316.61,222.78
2018,6,5,16,0,844.0,96.0,5.4,20.8,616.0,266.33,178.79
2018,6,5,16,15,827.0,92.5,5.35,20.25,567.5,216.49,136.08
2018,6,5,16,30,810.0,89.0,5.3,19.7,519.0,168.55,97.58
2018,6,5,16,45,785.0,85.0,5.25,19.2,468.0,121.64,65.46
2018,6,5,17,0,760.0,81.0,5.2,18.7,417.0,77.74,44.68
2018,6,5,17,15,725.5,76.5,5.1,18.1,365.0,54.22,42.09
2018,6,5,17,30,691.0,72.0,5.0,17.5,313.0,47.92,36.76
2018,6,5,17,45,641.5,66.5,4.9,16.9,262.5,45.9,35.1
2018,6,5,18,0,592.0,61.0,4.8,16.3,212.0,43.78,33.23
2018,6,5,18,15,518.0,54.0,4.65,15.7,165.0,40.22,29.93
2018,6,5,18,30,444.0,47.0,4.5,15.1,118.0,36.54,26.32
2018,6,5,18,45,331.0,37.0,4.3,14.5,80.0,29.8,19.57
2018,6,5,19,0,218.0,27.0,4.1,13.9,42.0,21.43,5.93
2018,6,5,19,15,114.5,14.5,4.05,13.55,22.0,13.82,0.0
2018,6,5,19,30,11.0,2.0,4.0,13.2,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.95,12.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,6,4,45,20.0,7.5,3.6,11.3,8.0,7.15,0.0
2018,6,6,5,0,40.0,15.0,3.7,11.5,16.0,30.58,0.0
2018,6,6,5,15,113.0,29.0,3.75,11.9,41.0,101.08,64.37
2018,6,6,5,30,186.0,43.0,3.8,12.3,66.0,170.07,134.98
2018,6,6,5,45,182.5,59.5,3.9,12.7,90.5,184.72,151.36
2018,6,6,6,0,179.0,76.0,4.0,13.1,115.0,209.05,173.87
2018,6,6,6,15,215.5,92.5,4.0,13.5,151.5,257.99,216.38
2018,6,6,6,30,252.0,109.0,4.0,13.9,188.0,309.51,259.91
2018,6,6,6,45,268.5,129.0,4.0,14.3,226.5,353.52,295.71
2018,6,6,7,0,285.0,149.0,4.0,14.7,265.0,397.89,330.84
2018,6,6,7,15,441.0,140.5,4.05,15.1,347.5,532.16,439.27
2018,6,6,7,30,597.0,132.0,4.1,15.5,430.0,669.28,545.38
2018,6,6,7,45,569.5,147.5,4.15,15.9,455.0,680.49,550.61
2018,6,6,8,0,542.0,163.0,4.2,16.3,480.0,681.82,548.92
2018,6,6,8,15,384.0,226.5,4.25,16.75,460.5,623.29,498.06
2018,6,6,8,30,226.0,290.0,4.3,17.2,441.0,526.63,418.64
2018,6,6,8,45,292.0,298.0,4.35,17.65,506.0,613.08,484.09
2018,6,6,9,0,358.0,306.0,4.4,18.1,571.0,686.42,537.8
2018,6,6,9,15,423.5,299.0,4.45,18.5,628.0,756.63,588.35
2018,6,6,9,30,489.0,292.0,4.5,18.9,685.0,813.94,629.03
2018,6,6,9,45,650.5,230.5,4.55,19.3,775.5,911.53,700.46
2018,6,6,10,0,812.0,169.0,4.6,19.7,866.0,998.63,758.42
2018,6,6,10,15,836.5,160.5,4.7,19.95,897.5,1010.52,765.1
2018,6,6,10,30,861.0,152.0,4.8,20.2,929.0,1019.45,770.4
2018,6,6,10,45,802.5,189.0,4.9,20.45,925.5,990.56,749.95
2018,6,6,11,0,744.0,226.0,5.0,20.7,922.0,964.5,731.67
2018,6,6,11,15,695.0,258.0,5.1,20.9,915.0,934.5,710.74
2018,6,6,11,30,646.0,290.0,5.2,21.1,908.0,902.2,686.41
2018,6,6,11,45,749.0,232.0,5.35,21.25,952.0,922.98,703.21
2018,6,6,12,0,852.0,174.0,5.5,21.4,996.0,934.6,711.63
2018,6,6,12,15,868.5,163.5,5.6,21.45,999.5,908.28,693.57
2018,6,6,12,30,885.0,153.0,5.7,21.5,1003.0,885.86,678.41
2018,6,6,12,45,875.5,157.0,5.75,21.55,991.0,852.02,654.79
2018,6,6,13,0,866.0,161.0,5.8,21.6,979.0,819.04,631.74
2018,6,6,13,15,862.0,160.0,5.85,21.55,962.0,781.19,605.27
2018,6,6,13,30,858.0,159.0,5.9,21.5,945.0,741.88,576.04
2018,6,6,13,45,853.0,156.5,5.9,21.45,921.0,699.31,543.66
2018,6,6,14,0,848.0,154.0,5.9,21.4,897.0,655.69,509.89
2018,6,6,14,15,840.0,152.0,5.9,21.2,867.0,609.91,474.04
2018,6,6,14,30,832.0,150.0,5.9,21.0,837.0,563.71,437.04
2018,6,6,14,45,821.5,147.0,5.9,20.8,800.5,515.22,397.42
2018,6,6,15,0,811.0,144.0,5.9,20.6,764.0,466.94,357.01
2018,6,6,15,15,797.0,141.0,5.9,20.6,723.0,417.71,314.77
2018,6,6,15,30,783.0,138.0,5.9,20.6,682.0,369.42,272.56
2018,6,6,15,45,765.5,134.0,5.85,19.95,636.5,314.9,225.74
2018,6,6,16,0,748.0,130.0,5.8,19.3,591.0,267.14,184.14
2018,6,6,16,15,724.5,126.0,5.75,18.85,543.0,220.12,144.13
2018,6,6,16,30,701.0,122.0,5.7,18.4,495.0,175.7,108.62
2018,6,6,16,45,669.5,116.5,5.7,17.9,444.5,132.21,78.65
2018,6,6,17,0,638.0,111.0,5.7,17.4,394.0,92.39,58.89
2018,6,6,17,15,595.5,105.0,5.55,16.8,343.5,70.24,56.39
2018,6,6,17,30,553.0,99.0,5.4,16.2,293.0,69.08,55.64
2018,6,6,17,45,494.0,91.0,5.3,15.65,244.0,65.12,52.31
2018,6,6,18,0,435.0,83.0,5.2,15.1,195.0,60.82,48.51
2018,6,6,18,15,356.0,72.0,5.0,14.6,150.5,53.93,42.2
2018,6,6,18,30,277.0,61.0,4.8,14.1,106.0,46.74,35.37
2018,6,6,18,45,184.0,45.5,4.6,13.65,71.0,35.52,24.56
2018,6,6,19,0,91.0,30.0,4.4,13.2,36.0,24.5,8.46
2018,6,6,19,15,46.5,16.0,4.4,13.05,19.0,15.25,0.0
2018,6,6,19,30,2.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.35,12.75,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.5,3.8,11.05,8.0,7.15,0.0
2018,6,7,5,0,32.0,15.0,3.9,11.2,16.0,27.33,0.0
2018,6,7,5,15,106.5,33.0,4.0,11.6,45.0,105.78,68.11
2018,6,7,5,30,181.0,51.0,4.1,12.0,74.0,170.37,135.42
2018,6,7,5,45,263.0,65.5,4.25,12.45,115.0,247.46,203.97
2018,6,7,6,0,345.0,80.0,4.4,12.9,156.0,323.66,270.75
2018,6,7,6,15,408.0,90.5,4.4,13.45,203.0,389.56,327.26
2018,6,7,6,30,471.0,101.0,4.4,14.0,250.0,460.19,385.8
2018,6,7,6,45,519.5,109.5,4.45,14.55,300.0,522.16,435.53
2018,6,7,7,0,568.0,118.0,4.5,15.1,350.0,591.76,489.56
2018,6,7,7,15,604.5,124.5,4.5,15.6,400.5,647.72,531.37
2018,6,7,7,30,641.0,131.0,4.5,16.1,451.0,704.3,571.8
2018,6,7,7,45,669.5,135.5,4.5,16.6,500.0,752.11,604.54
2018,6,7,8,0,698.0,140.0,4.5,17.1,549.0,799.43,636.28
2018,6,7,8,15,719.5,144.5,4.45,17.65,596.0,839.67,661.81
2018,6,7,8,30,741.0,149.0,4.4,18.2,643.0,878.55,685.92
2018,6,7,8,45,758.0,152.5,4.35,18.7,686.0,910.42,704.82
2018,6,7,9,0,775.0,156.0,4.3,19.2,729.0,940.29,722.36
2018,6,7,9,15,797.5,154.0,4.35,19.7,770.0,961.94,734.58
2018,6,7,9,30,820.0,152.0,4.4,20.2,811.0,986.92,749.07
2018,6,7,9,45,842.0,147.5,4.45,20.65,848.0,1006.19,759.93
2018,6,7,10,0,864.0,143.0,4.5,21.1,885.0,1022.76,769.02
2018,6,7,10,15,870.0,145.0,4.7,21.4,911.5,1018.67,766.07
2018,6,7,10,30,876.0,147.0,4.9,21.7,938.0,1020.64,767.42
2018,6,7,10,45,879.5,149.0,5.05,22.0,957.5,1017.12,764.64
2018,6,7,11,0,883.0,151.0,5.2,22.3,977.0,1010.59,759.91
2018,6,7,11,15,886.5,151.5,5.3,22.4,990.0,999.64,752.48
2018,6,7,11,30,890.0,152.0,5.4,22.5,1003.0,985.82,743.15
2018,6,7,11,45,892.5,151.5,5.5,22.65,1009.0,967.35,730.54
2018,6,7,12,0,895.0,151.0,5.6,22.8,1015.0,946.24,716.13
2018,6,7,12,15,896.0,150.5,5.6,22.85,1013.5,921.3,698.76
2018,6,7,12,30,897.0,150.0,5.6,22.9,1012.0,894.02,679.78
2018,6,7,12,45,895.5,149.0,5.65,22.95,1002.5,862.03,657.73
2018,6,7,13,0,894.0,148.0,5.7,23.0,993.0,828.06,634.18
2018,6,7,13,15,892.0,146.5,5.7,23.05,977.0,791.41,608.38
2018,6,7,13,30,890.0,145.0,5.7,23.1,961.0,753.04,580.31
2018,6,7,13,45,887.0,142.5,5.7,23.1,938.0,711.6,548.93
2018,6,7,14,0,884.0,140.0,5.7,23.1,915.0,668.81,515.96
2018,6,7,14,15,878.0,137.0,5.65,23.0,885.0,622.71,479.88
2018,6,7,14,30,872.0,134.0,5.6,22.9,855.0,575.86,442.43
2018,6,7,14,45,864.5,130.5,5.6,22.8,819.0,523.15,399.88
2018,6,7,15,0,857.0,127.0,5.6,22.7,783.0,473.79,358.77
2018,6,7,15,15,844.5,124.0,5.6,22.7,741.5,422.97,315.49
2018,6,7,15,30,832.0,121.0,5.6,22.7,700.0,372.88,271.99
2018,6,7,15,45,818.0,117.5,5.5,22.25,655.5,322.88,228.46
2018,6,7,16,0,804.0,114.0,5.4,21.8,611.0,274.15,185.9
2018,6,7,16,15,787.5,108.0,5.3,21.35,562.5,224.37,143.52
2018,6,7,16,30,771.0,102.0,5.2,20.9,514.0,176.46,105.07
2018,6,7,16,45,746.0,97.0,5.15,20.45,463.5,124.9,68.71
2018,6,7,17,0,721.0,92.0,5.1,20.0,413.0,81.83,47.26
2018,6,7,17,15,685.0,86.5,4.95,19.35,361.5,56.07,43.47
2018,6,7,17,30,649.0,81.0,4.8,18.7,310.0,54.57,42.39
2018,6,7,17,45,568.5,76.5,4.7,18.05,254.0,53.65,41.74
2018,6,7,18,0,488.0,72.0,4.6,17.4,198.0,52.81,41.03
2018,6,7,18,15,435.0,62.5,4.4,16.65,156.5,47.53,36.25
2018,6,7,18,30,382.0,53.0,4.2,15.9,115.0,41.94,30.97
2018,6,7,18,45,278.0,41.0,4.0,15.2,78.0,31.89,21.4
2018,6,7,19,0,174.0,29.0,3.8,14.5,41.0,23.0,8.21
2018,6,7,19,15,91.0,15.5,3.8,14.1,21.5,14.77,0.0
2018,6,7,19,30,8.0,2.0,3.8,13.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.8,10.0,7.63,0.0
2018,6,8,5,0,110.0,16.0,2.6,11.2,20.0,60.04,0.0
2018,6,8,5,15,227.5,28.5,2.75,11.85,52.5,161.92,107.02
2018,6,8,5,30,345.0,41.0,2.9,12.5,85.0,247.49,197.47
2018,6,8,5,45,428.5,50.0,3.05,13.2,128.5,319.96,262.86
2018,6,8,6,0,512.0,59.0,3.2,13.9,172.0,399.21,331.44
2018,6,8,6,15,568.0,66.0,3.1,14.6,221.0,465.0,386.46
2018,6,8,6,30,624.0,73.0,3.0,15.3,270.0,534.33,441.88
2018,6,8,6,45,663.0,78.5,2.95,15.95,320.5,592.79,486.51
2018,6,8,7,0,702.0,84.0,2.9,16.6,371.0,652.7,529.36
2018,6,8,7,15,730.5,88.5,2.85,17.35,421.5,704.17,564.19
2018,6,8,7,30,759.0,93.0,2.8,18.1,472.0,752.04,595.29
2018,6,8,7,45,781.0,96.5,2.8,18.8,521.5,796.71,623.65
2018,6,8,8,0,803.0,100.0,2.8,19.5,571.0,840.36,650.64
2018,6,8,8,15,819.5,103.0,2.8,20.25,617.0,877.17,672.18
2018,6,8,8,30,836.0,106.0,2.8,21.0,663.0,912.18,692.17
2018,6,8,8,45,848.5,109.0,2.85,21.7,706.0,941.41,708.5
2018,6,8,9,0,861.0,112.0,2.9,22.4,749.0,959.98,717.6
2018,6,8,9,15,869.5,114.5,2.95,23.05,786.0,979.86,727.8
2018,6,8,9,30,878.0,117.0,3.0,23.7,823.0,997.02,736.2
2018,6,8,9,45,883.5,120.5,3.05,24.35,855.0,1009.46,741.55
2018,6,8,10,0,889.0,124.0,3.1,25.0,887.0,1018.89,745.06
2018,6,8,10,15,894.5,125.0,3.15,25.6,913.0,1022.67,745.15
2018,6,8,10,30,900.0,126.0,3.2,26.2,939.0,1023.4,743.44
2018,6,8,10,45,904.5,126.0,3.25,26.8,958.0,1019.09,738.61
2018,6,8,11,0,909.0,126.0,3.3,27.4,977.0,1011.73,731.99
2018,6,8,11,15,911.5,126.5,3.4,27.8,989.5,999.94,723.58
2018,6,8,11,30,914.0,127.0,3.5,28.2,1002.0,985.21,713.36
2018,6,8,11,45,915.0,126.5,3.6,28.6,1006.5,965.32,699.85
2018,6,8,12,0,916.0,126.0,3.7,29.0,1011.0,942.77,684.65
2018,6,8,12,15,913.0,128.0,3.85,29.15,1008.0,916.48,667.94
2018,6,8,12,30,910.0,130.0,4.0,29.3,1005.0,887.93,649.62
2018,6,8,12,45,904.5,131.0,4.2,29.4,993.5,854.33,628.13
2018,6,8,13,0,899.0,132.0,4.4,29.5,982.0,818.93,605.17
2018,6,8,13,15,896.0,131.0,4.55,29.45,965.5,781.99,581.07
2018,6,8,13,30,893.0,130.0,4.7,29.4,949.0,743.38,555.35
2018,6,8,13,45,888.5,128.0,4.85,29.3,925.5,701.4,525.6
2018,6,8,14,0,884.0,126.0,5.0,29.2,902.0,658.2,494.17
2018,6,8,14,15,877.5,123.5,5.15,28.95,872.0,612.36,460.23
2018,6,8,14,30,871.0,121.0,5.3,28.7,842.0,565.81,424.74
2018,6,8,14,45,863.0,118.0,5.45,28.45,806.0,517.61,386.96
2018,6,8,15,0,855.0,115.0,5.6,28.2,770.0,469.21,347.9
2018,6,8,15,15,842.5,113.0,5.6,28.2,729.5,414.31,302.53
2018,6,8,15,30,830.0,111.0,5.6,28.2,689.0,365.2,260.64
2018,6,8,15,45,817.5,106.5,5.75,27.3,644.5,314.96,218.3
2018,6,8,16,0,805.0,102.0,5.9,26.4,600.0,265.83,176.47
2018,6,8,16,15,790.5,96.5,5.9,25.8,553.0,216.81,135.23
2018,6,8,16,30,776.0,91.0,5.9,25.2,506.0,169.45,97.57
2018,6,8,16,45,754.0,86.0,5.9,24.55,457.0,123.64,66.08
2018,6,8,17,0,732.0,81.0,5.9,23.9,408.0,80.52,44.64
2018,6,8,17,15,702.0,75.5,5.7,23.15,358.0,53.09,40.22
2018,6,8,17,30,672.0,70.0,5.5,22.4,308.0,46.14,34.44
2018,6,8,17,45,630.5,64.0,5.35,21.6,259.5,43.68,32.47
2018,6,8,18,0,589.0,58.0,5.2,20.8,211.0,41.06,30.23
2018,6,8,18,15,525.0,51.0,4.95,20.0,165.5,37.38,26.94
2018,6,8,18,30,461.0,44.0,4.7,19.2,120.0,33.54,23.32
2018,6,8,18,45,361.5,35.0,4.5,18.4,82.5,27.62,17.55
2018,6,8,19,0,262.0,26.0,4.3,17.6,45.0,21.41,7.63
2018,6,8,19,15,140.0,14.0,4.25,17.15,23.5,13.34,0.0
2018,6,8,19,30,18.0,2.0,4.2,16.7,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,4.15,16.2,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.0,3.9,13.3,6.5,5.72,0.0
2018,6,9,5,0,16.0,12.0,4.1,13.5,13.0,17.95,0.0
2018,6,9,5,15,19.0,24.0,4.3,13.8,26.0,34.81,18.76
2018,6,9,5,30,22.0,36.0,4.5,14.1,39.0,49.76,35.5
2018,6,9,5,45,12.0,49.0,4.7,14.45,50.5,54.54,40.45
2018,6,9,6,0,2.0,62.0,4.9,14.8,62.0,61.68,46.79
2018,6,9,6,15,1.0,61.0,4.95,15.0,61.0,58.02,43.87
2018,6,9,6,30,0.0,60.0,5.0,15.2,60.0,55.79,41.97
2018,6,9,6,45,14.0,99.5,5.05,15.45,105.0,106.23,84.91
2018,6,9,7,0,28.0,139.0,5.1,15.7,150.0,167.98,136.52
2018,6,9,7,15,62.0,171.5,5.1,15.85,201.0,231.53,189.38
2018,6,9,7,30,96.0,204.0,5.1,16.0,252.0,296.82,242.66
2018,6,9,7,45,130.0,228.0,5.05,16.15,300.0,366.61,298.42
2018,6,9,8,0,164.0,252.0,5.0,16.3,348.0,424.82,344.04
2018,6,9,8,15,255.5,260.0,5.05,16.6,423.5,531.54,428.13
2018,6,9,8,30,347.0,268.0,5.1,16.9,499.0,627.71,502.06
2018,6,9,8,45,396.5,272.0,5.1,17.2,552.5,696.19,552.2
2018,6,9,9,0,446.0,276.0,5.1,17.5,606.0,751.51,592.1
2018,6,9,9,15,450.5,290.5,5.1,17.95,638.5,774.06,605.95
2018,6,9,9,30,455.0,305.0,5.1,18.4,671.0,794.77,618.54
2018,6,9,9,45,441.5,325.5,5.15,18.85,692.5,802.04,621.12
2018,6,9,10,0,428.0,346.0,5.2,19.3,714.0,807.02,622.18
2018,6,9,10,15,484.0,335.5,5.25,19.85,763.5,846.96,650.32
2018,6,9,10,30,540.0,325.0,5.3,20.4,813.0,884.9,676.52
2018,6,9,10,45,662.5,266.0,5.35,20.9,877.5,938.34,715.88
2018,6,9,11,0,785.0,207.0,5.4,21.4,942.0,980.43,743.79
2018,6,9,11,15,737.0,243.0,5.5,21.7,940.5,961.13,729.51
2018,6,9,11,30,689.0,279.0,5.6,22.0,939.0,933.39,708.91
2018,6,9,11,45,719.0,260.5,5.7,22.35,952.5,924.23,702.81
2018,6,9,12,0,749.0,242.0,5.8,22.7,966.0,911.93,693.82
2018,6,9,12,15,574.0,327.0,5.85,22.7,881.0,815.32,621.28
2018,6,9,12,30,399.0,412.0,5.9,22.7,796.0,722.15,549.95
2018,6,9,12,45,449.5,391.5,5.95,22.75,820.0,726.06,554.23
2018,6,9,13,0,500.0,371.0,6.0,22.8,844.0,725.92,555.02
2018,6,9,13,15,615.5,301.5,6.05,22.75,873.5,724.88,557.06
2018,6,9,13,30,731.0,232.0,6.1,22.7,903.0,718.0,554.19
2018,6,9,13,45,737.0,221.5,6.15,22.65,883.5,679.68,525.48
2018,6,9,14,0,743.0,211.0,6.2,22.6,864.0,639.85,495.16
2018,6,9,14,15,664.5,236.0,6.2,22.5,805.0,579.72,448.08
2018,6,9,14,30,586.0,261.0,6.2,22.4,746.0,525.51,405.15
2018,6,9,14,45,594.0,242.5,6.2,22.3,716.0,483.46,371.56
2018,6,9,15,0,602.0,224.0,6.2,22.2,686.0,440.37,336.28
2018,6,9,15,15,568.0,222.5,6.2,22.2,640.0,395.29,298.91
2018,6,9,15,30,534.0,221.0,6.2,22.2,594.0,351.48,262.33
2018,6,9,15,45,514.5,210.5,6.3,21.75,550.5,308.1,226.21
2018,6,9,16,0,495.0,200.0,6.4,21.3,507.0,266.73,191.66
2018,6,9,16,15,566.5,161.0,6.35,20.9,485.5,221.82,151.1
2018,6,9,16,30,638.0,122.0,6.3,20.5,464.0,170.45,106.18
2018,6,9,16,45,615.0,113.5,6.25,20.1,417.0,128.42,76.37
2018,6,9,17,0,592.0,105.0,6.2,19.7,370.0,89.16,55.15
2018,6,9,17,15,560.0,97.0,6.05,19.15,323.0,63.44,49.93
2018,6,9,17,30,528.0,89.0,5.9,18.6,276.0,60.37,47.48
2018,6,9,17,45,423.5,86.5,5.7,18.05,221.5,61.44,48.58
2018,6,9,18,0,319.0,84.0,5.5,17.5,167.0,61.12,48.33
2018,6,9,18,15,279.5,69.0,5.3,16.95,130.5,51.28,39.51
2018,6,9,18,30,240.0,54.0,5.1,16.4,94.0,40.94,30.06
2018,6,9,18,45,179.5,40.5,4.85,15.8,65.0,31.3,20.93
2018,6,9,19,0,119.0,27.0,4.6,15.2,36.0,21.24,8.11
2018,6,9,19,15,64.5,14.5,4.4,14.85,19.0,13.82,0.0
2018,6,9,19,30,10.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,9,19,45,5.0,1.0,4.05,14.15,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,10,4,45,18.0,7.5,2.6,10.2,8.0,7.15,0.0
2018,6,10,5,0,36.0,15.0,2.8,10.5,16.0,28.95,0.0
2018,6,10,5,15,105.5,29.0,2.9,11.15,40.5,97.67,63.4
2018,6,10,5,30,175.0,43.0,3.0,11.8,65.0,164.3,130.56
2018,6,10,5,45,230.0,57.0,3.15,12.4,99.5,217.89,179.21
2018,6,10,6,0,285.0,71.0,3.3,13.0,134.0,276.37,230.69
2018,6,10,6,15,404.0,77.5,3.4,13.75,191.5,370.13,310.45
2018,6,10,6,30,523.0,84.0,3.5,14.5,249.0,479.03,399.7
2018,6,10,6,45,576.5,89.0,3.6,15.3,300.5,543.59,450.4
2018,6,10,7,0,630.0,94.0,3.7,16.1,352.0,610.72,501.13
2018,6,10,7,15,687.0,96.0,3.75,16.85,411.0,679.15,550.3
2018,6,10,7,30,744.0,98.0,3.8,17.6,470.0,749.55,599.4
2018,6,10,7,45,768.0,101.5,3.85,18.35,519.5,791.44,626.29
2018,6,10,8,0,792.0,105.0,3.9,19.1,569.0,836.54,655.11
2018,6,10,8,15,810.0,108.0,3.85,19.7,616.0,874.46,678.14
2018,6,10,8,30,828.0,111.0,3.8,20.3,663.0,910.68,699.62
2018,6,10,8,45,842.0,114.0,3.8,20.9,706.5,941.2,717.13
2018,6,10,9,0,856.0,117.0,3.8,21.5,750.0,969.43,732.94
2018,6,10,9,15,868.0,117.5,3.75,22.05,788.0,981.95,737.83
2018,6,10,9,30,880.0,118.0,3.7,22.6,826.0,1000.39,746.87
2018,6,10,9,45,890.5,118.0,3.65,23.1,859.0,1014.08,752.83
2018,6,10,10,0,901.0,118.0,3.6,23.6,892.0,1024.91,756.98
2018,6,10,10,15,907.0,119.0,3.6,24.05,918.5,1029.35,757.53
2018,6,10,10,30,913.0,120.0,3.6,24.5,945.0,1030.72,756.24
2018,6,10,10,45,917.5,120.0,3.55,24.9,964.0,1026.49,751.22
2018,6,10,11,0,922.0,120.0,3.5,25.3,983.0,1019.19,744.38
2018,6,10,11,15,926.0,119.0,3.55,25.6,995.5,1007.38,735.77
2018,6,10,11,30,930.0,118.0,3.6,25.9,1008.0,992.59,725.34
2018,6,10,11,45,933.5,116.0,3.6,26.2,1013.5,973.48,711.85
2018,6,10,12,0,937.0,114.0,3.6,26.5,1019.0,951.6,696.63
2018,6,10,12,15,937.0,113.0,3.7,26.65,1016.5,924.91,679.29
2018,6,10,12,30,937.0,112.0,3.8,26.8,1014.0,895.79,660.28
2018,6,10,12,45,936.0,110.5,3.9,27.0,1004.0,863.08,638.63
2018,6,10,13,0,935.0,109.0,4.0,27.2,994.0,828.23,615.39
2018,6,10,13,15,932.5,107.0,4.1,27.2,977.0,789.8,589.99
2018,6,10,13,30,930.0,105.0,4.2,27.2,960.0,749.58,563.09
2018,6,10,13,45,925.5,103.5,4.3,27.2,936.0,706.84,532.67
2018,6,10,14,0,921.0,102.0,4.4,27.2,912.0,662.77,500.05
2018,6,10,14,15,915.5,100.0,4.5,27.0,882.0,616.56,465.47
2018,6,10,14,30,910.0,98.0,4.6,26.8,852.0,569.48,429.36
2018,6,10,14,45,901.0,96.5,4.7,26.65,816.0,520.45,390.63
2018,6,10,15,0,892.0,95.0,4.8,26.5,780.0,471.25,350.64
2018,6,10,15,15,881.0,92.5,4.8,26.5,739.0,420.5,308.09
2018,6,10,15,30,870.0,90.0,4.8,26.5,698.0,370.19,265.02
2018,6,10,15,45,857.0,87.5,4.95,25.75,653.5,319.95,222.24
2018,6,10,16,0,844.0,85.0,5.1,25.0,609.0,270.72,179.89
2018,6,10,16,15,827.5,81.5,5.15,24.45,561.5,221.25,137.98
2018,6,10,16,30,811.0,78.0,5.2,23.9,514.0,166.34,93.98
2018,6,10,16,45,788.5,74.5,5.2,23.35,464.5,119.93,61.6
2018,6,10,17,0,766.0,71.0,5.2,22.8,415.0,76.22,39.46
2018,6,10,17,15,735.5,67.0,5.15,22.05,364.5,46.34,34.57
2018,6,10,17,30,705.0,63.0,5.1,21.3,314.0,45.06,33.67
2018,6,10,17,45,661.5,58.5,5.0,20.55,265.0,43.26,32.25
2018,6,10,18,0,618.0,54.0,4.9,19.8,216.0,37.78,27.51
2018,6,10,18,15,552.5,48.0,4.75,19.0,170.0,34.77,24.8
2018,6,10,18,30,487.0,42.0,4.6,18.2,124.0,31.65,21.82
2018,6,10,18,45,384.0,34.0,4.4,17.4,85.5,26.56,16.82
2018,6,10,19,0,281.0,26.0,4.2,16.6,47.0,21.25,8.44
2018,6,10,19,15,157.5,15.5,4.1,16.15,25.5,14.77,0.0
2018,6,10,19,30,34.0,5.0,4.0,15.7,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.95,15.25,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.5,2.0,11.45,11.0,8.1,0.0
2018,6,11,5,0,139.0,17.0,2.2,11.8,22.0,72.77,0.0
2018,6,11,5,15,265.5,27.0,2.2,12.4,54.5,177.9,118.58
2018,6,11,5,30,392.0,37.0,2.2,13.0,87.0,266.82,212.24
2018,6,11,5,45,473.0,44.0,2.25,13.6,130.5,337.09,275.65
2018,6,11,6,0,554.0,51.0,2.3,14.2,174.0,414.02,341.84
2018,6,11,6,15,607.0,56.5,2.2,15.15,222.0,477.47,393.91
2018,6,11,6,30,660.0,62.0,2.1,16.1,270.0,540.78,443.4
2018,6,11,6,45,697.0,66.5,2.0,17.05,320.5,598.23,484.76
2018,6,11,7,0,734.0,71.0,1.9,18.0,371.0,656.88,524.66
2018,6,11,7,15,761.5,74.5,2.0,19.0,421.5,707.68,558.4
2018,6,11,7,30,789.0,78.0,2.1,20.0,472.0,758.38,591.12
2018,6,11,7,45,809.5,81.0,2.2,20.95,521.0,802.08,618.19
2018,6,11,8,0,830.0,84.0,2.3,21.9,570.0,837.31,638.88
2018,6,11,8,15,846.0,86.5,2.35,22.6,616.5,873.76,660.34
2018,6,11,8,30,862.0,89.0,2.4,23.3,663.0,908.43,680.28
2018,6,11,8,45,874.5,90.5,2.4,23.95,705.5,936.63,695.34
2018,6,11,9,0,887.0,92.0,2.4,24.6,748.0,962.51,708.78
2018,6,11,9,15,888.0,98.5,2.4,25.3,784.0,980.35,716.77
2018,6,11,9,30,889.0,105.0,2.4,26.0,820.0,995.12,722.84
2018,6,11,9,45,886.0,113.5,2.4,26.65,850.0,1004.96,725.97
2018,6,11,10,0,883.0,122.0,2.4,27.3,880.0,1011.51,727.14
2018,6,11,10,15,890.0,123.0,2.45,27.85,907.0,1016.93,728.53
2018,6,11,10,30,897.0,124.0,2.5,28.4,934.0,1019.33,728.12
2018,6,11,10,45,902.5,124.5,2.5,28.95,954.5,1016.68,724.16
2018,6,11,11,0,908.0,125.0,2.5,29.5,975.0,1010.98,718.46
2018,6,11,11,15,912.0,125.0,2.55,29.85,988.5,1000.3,710.84
2018,6,11,11,30,916.0,125.0,2.6,30.2,1002.0,986.66,701.48
2018,6,11,11,45,917.5,125.0,2.65,30.6,1007.5,967.82,688.79
2018,6,11,12,0,919.0,125.0,2.7,31.0,1013.0,946.29,674.46
2018,6,11,12,15,920.5,124.0,2.75,31.25,1012.0,921.26,658.34
2018,6,11,12,30,922.0,123.0,2.8,31.5,1011.0,893.78,640.63
2018,6,11,12,45,923.5,120.5,2.85,31.75,1002.5,862.61,620.48
2018,6,11,13,0,925.0,118.0,2.9,32.0,994.0,829.18,598.77
2018,6,11,13,15,923.0,116.5,3.0,32.15,978.0,791.88,574.88
2018,6,11,13,30,921.0,115.0,3.1,32.3,962.0,752.78,549.53
2018,6,11,13,45,916.5,113.5,3.15,32.4,938.5,710.35,519.88
2018,6,11,14,0,912.0,112.0,3.2,32.5,915.0,666.62,488.43
2018,6,11,14,15,905.0,111.0,3.3,32.45,885.0,620.73,455.12
2018,6,11,14,30,898.0,110.0,3.4,32.4,855.0,574.11,420.34
2018,6,11,14,45,888.5,109.0,3.45,32.4,819.5,525.73,383.12
2018,6,11,15,0,879.0,108.0,3.5,32.4,784.0,477.23,344.8
2018,6,11,15,15,870.5,104.5,3.5,32.4,744.0,427.19,304.31
2018,6,11,15,30,862.0,101.0,3.5,32.4,704.0,377.37,263.09
2018,6,11,15,45,848.0,98.0,3.6,31.95,659.0,326.74,221.24
2018,6,11,16,0,834.0,95.0,3.7,31.5,614.0,270.51,174.9
2018,6,11,16,15,817.0,91.5,3.7,31.05,566.5,221.19,134.38
2018,6,11,16,30,800.0,88.0,3.7,30.6,519.0,173.75,97.42
2018,6,11,16,45,775.5,84.0,3.75,30.15,468.5,127.28,65.85
2018,6,11,17,0,751.0,80.0,3.8,29.7,418.0,83.73,44.08
2018,6,11,17,15,717.5,76.0,3.75,28.75,367.5,53.35,39.45
2018,6,11,17,30,684.0,72.0,3.7,27.8,317.0,47.48,34.77
2018,6,11,17,45,637.5,66.5,3.7,26.9,267.0,45.46,33.23
2018,6,11,18,0,591.0,61.0,3.7,26.0,217.0,43.32,31.49
2018,6,11,18,15,521.0,54.5,3.75,24.75,170.5,40.18,28.78
2018,6,11,18,30,451.0,48.0,3.8,23.5,124.0,36.94,25.79
2018,6,11,18,45,344.0,38.5,3.85,22.25,85.5,30.7,19.9
2018,6,11,19,0,237.0,29.0,3.9,21.0,47.0,24.17,10.49
2018,6,11,19,15,130.0,16.5,4.0,20.25,25.5,15.73,0.0
2018,6,11,19,30,23.0,4.0,4.1,19.5,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,4.15,18.75,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,4,45,76.0,8.0,2.0,13.8,11.0,7.63,0.0
2018,6,12,5,0,152.0,16.0,2.2,14.2,22.0,77.07,0.0
2018,6,12,5,15,284.5,26.0,2.3,14.9,55.5,185.5,122.67
2018,6,12,5,30,417.0,36.0,2.4,15.6,89.0,278.1,219.19
2018,6,12,5,45,499.0,42.5,2.5,16.35,133.5,349.28,282.87
2018,6,12,6,0,581.0,49.0,2.6,17.1,178.0,427.23,349.26
2018,6,12,6,15,634.0,54.0,2.5,18.0,227.0,487.54,398.64
2018,6,12,6,30,687.0,59.0,2.4,18.9,276.0,555.25,451.14
2018,6,12,6,45,724.0,63.0,2.3,19.8,327.0,613.08,492.21
2018,6,12,7,0,761.0,67.0,2.2,20.7,378.0,672.08,532.1
2018,6,12,7,15,787.5,70.0,2.2,21.95,429.0,722.4,563.9
2018,6,12,7,30,814.0,73.0,2.2,23.2,480.0,772.51,594.44
2018,6,12,7,45,833.5,75.5,2.2,24.45,529.0,808.45,614.17
2018,6,12,8,0,853.0,78.0,2.2,25.7,578.0,850.16,637.38
2018,6,12,8,15,868.0,80.5,2.25,26.6,624.5,886.39,657.6
2018,6,12,8,30,883.0,83.0,2.3,27.5,671.0,920.74,676.28
2018,6,12,8,45,894.5,85.0,2.4,28.4,714.0,949.1,691.28
2018,6,12,9,0,906.0,87.0,2.5,29.3,757.0,975.03,704.62
