Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,45,802.5,76.0,5.25,30.75,480.5,130.09,65.91
2018,7,11,17,0,779.0,73.0,5.3,29.9,430.0,85.27,42.09
2018,7,11,17,15,747.5,69.5,5.2,28.8,379.0,47.91,34.85
2018,7,11,17,30,716.0,66.0,5.1,27.7,328.0,47.13,34.47
2018,7,11,17,45,671.5,61.5,5.0,26.6,277.5,45.43,33.24
2018,7,11,18,0,627.0,57.0,4.9,25.5,227.0,39.81,28.56
2018,7,11,18,15,562.0,51.0,4.7,24.5,179.5,36.93,26.07
2018,7,11,18,30,497.0,45.0,4.5,23.5,132.0,33.94,23.3
2018,7,11,18,45,396.5,36.5,4.3,22.5,92.0,28.52,18.2
2018,7,11,19,0,296.0,28.0,4.1,21.5,52.0,22.87,10.72
2018,7,11,19,15,168.0,16.5,4.05,20.95,28.5,15.73,0.0
2018,7,11,19,30,40.0,5.0,4.0,20.4,5.0,4.77,0.0
2018,7,11,19,45,20.0,2.5,3.9,19.85,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.6,18.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,12,4,45,23.0,4.0,2.35,15.25,4.0,0.0,0.0
2018,7,12,5,0,46.0,8.0,2.5,15.4,8.0,25.16,0.0
2018,7,12,5,15,151.5,20.5,2.6,16.0,33.0,104.27,0.0
2018,7,12,5,30,257.0,33.0,2.7,16.6,58.0,187.77,137.62
2018,7,12,5,45,345.5,43.0,2.75,17.2,97.0,257.45,204.85
2018,7,12,6,0,434.0,53.0,2.8,17.8,136.0,335.11,272.24
2018,7,12,6,15,495.0,60.5,2.85,18.5,181.5,400.31,327.5
2018,7,12,6,30,556.0,68.0,2.9,19.2,227.0,469.75,384.0
2018,7,12,6,45,598.5,74.0,2.9,19.95,275.5,528.38,429.63
2018,7,12,7,0,641.0,80.0,2.9,20.7,324.0,589.0,474.47
2018,7,12,7,15,672.0,85.5,2.9,21.5,373.5,641.8,510.97
2018,7,12,7,30,703.0,91.0,2.9,22.3,423.0,695.05,546.64
2018,7,12,7,45,726.0,95.5,2.95,23.1,471.5,736.85,573.25
2018,7,12,8,0,749.0,100.0,3.0,23.9,520.0,781.77,601.54
2018,7,12,8,15,766.5,103.5,3.0,24.75,565.5,819.62,623.85
2018,7,12,8,30,784.0,107.0,3.0,25.6,611.0,855.93,644.71
2018,7,12,8,45,797.0,110.5,3.05,26.45,653.0,886.29,661.51
2018,7,12,9,0,810.0,114.0,3.1,27.3,695.0,914.5,676.71
2018,7,12,9,15,807.0,123.0,3.2,27.95,729.0,931.24,685.07
2018,7,12,9,30,804.0,132.0,3.3,28.6,763.0,944.94,691.55
2018,7,12,9,45,684.5,199.5,3.35,29.25,753.0,910.26,665.89
2018,7,12,10,0,565.0,267.0,3.4,29.9,743.0,859.24,627.78
2018,7,12,10,15,595.5,263.0,3.45,30.3,779.5,885.12,644.31
2018,7,12,10,30,626.0,259.0,3.5,30.7,816.0,905.55,656.69
2018,7,12,10,45,601.0,279.5,3.5,31.1,824.5,893.41,645.91
2018,7,12,11,0,576.0,300.0,3.5,31.5,833.0,878.74,633.84
2018,7,12,11,15,650.0,267.0,3.55,31.85,877.0,905.3,652.23
2018,7,12,11,30,724.0,234.0,3.6,32.2,921.0,927.5,666.37
2018,7,12,11,45,765.5,204.5,3.6,32.5,935.5,914.26,656.55
2018,7,12,12,0,807.0,175.0,3.6,32.8,950.0,903.29,648.57
2018,7,12,12,15,826.0,161.0,3.65,33.15,953.5,883.34,634.94
2018,7,12,12,30,845.0,147.0,3.7,33.5,957.0,856.52,616.89
2018,7,12,12,45,843.0,146.0,3.75,33.85,948.5,826.48,596.74
2018,7,12,13,0,841.0,145.0,3.8,34.2,940.0,794.55,575.3
2018,7,12,13,15,838.5,142.5,3.9,34.2,924.5,759.17,552.46
2018,7,12,13,30,836.0,140.0,4.0,34.2,909.0,722.19,527.89
2018,7,12,13,45,823.5,144.0,4.1,34.25,886.5,682.43,499.68
2018,7,12,14,0,811.0,148.0,4.2,34.3,864.0,640.68,469.56
2018,7,12,14,15,813.0,139.5,4.25,33.85,837.0,597.09,438.57
2018,7,12,14,30,815.0,131.0,4.3,33.4,810.0,552.24,405.74
2018,7,12,14,45,806.5,128.0,4.35,32.95,776.5,505.66,370.57
2018,7,12,15,0,798.0,125.0,4.4,32.5,743.0,459.01,334.31
2018,7,12,15,15,786.0,122.5,4.4,32.5,704.5,411.48,295.83
2018,7,12,15,30,774.0,120.0,4.4,32.5,666.0,364.59,257.04
2018,7,12,15,45,759.0,116.5,4.55,31.3,623.5,316.81,218.27
2018,7,12,16,0,744.0,113.0,4.7,30.1,581.0,270.34,179.97
2018,7,12,16,15,725.0,108.5,4.75,29.25,535.5,223.75,141.7
2018,7,12,16,30,706.0,104.0,4.8,28.4,490.0,173.76,102.36
2018,7,12,16,45,680.5,99.5,4.85,27.55,442.5,130.48,71.99
2018,7,12,17,0,655.0,95.0,4.9,26.7,395.0,90.17,50.17
2018,7,12,17,15,621.0,89.5,4.9,25.85,346.5,57.3,43.29
2018,7,12,17,30,587.0,84.0,4.9,25.0,298.0,55.94,42.42
2018,7,12,17,45,530.5,77.5,4.85,24.15,248.5,53.58,40.61
2018,7,12,18,0,474.0,71.0,4.8,23.3,199.0,51.08,38.56
2018,7,12,18,15,414.0,61.0,4.65,22.75,156.0,45.32,33.5
2018,7,12,18,30,354.0,51.0,4.5,22.2,113.0,39.21,27.94
2018,7,12,18,45,264.0,40.0,4.35,21.6,78.0,30.82,20.18
2018,7,12,19,0,174.0,29.0,4.2,21.0,43.0,22.79,10.49
2018,7,12,19,15,95.5,16.5,4.05,20.8,23.5,15.73,0.0
2018,7,12,19,30,17.0,4.0,3.9,20.6,4.0,3.81,0.0
2018,7,12,19,45,8.5,2.0,3.8,20.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,20.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.5,19.95,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,19.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,19.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.4,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,3.81,0.0
2018,7,13,5,15,2.5,5.0,3.2,17.85,5.0,5.75,0.0
2018,7,13,5,30,0.0,8.0,3.2,18.2,8.0,7.4,0.0
2018,7,13,5,45,0.0,13.0,3.25,18.55,13.0,12.04,4.23
2018,7,13,6,0,0.0,18.0,3.3,18.9,18.0,16.68,8.28
2018,7,13,6,15,0.0,21.5,3.25,19.3,21.5,19.93,11.11
2018,7,13,6,30,0.0,25.0,3.2,19.7,25.0,23.18,13.88
2018,7,13,6,45,16.5,56.5,3.2,20.1,62.5,66.45,50.55
2018,7,13,7,0,33.0,88.0,3.2,20.5,100.0,112.9,89.26
2018,7,13,7,15,77.0,135.5,3.2,21.15,170.0,200.77,161.39
2018,7,13,7,30,121.0,183.0,3.2,21.8,240.0,304.76,243.78
2018,7,13,7,45,153.5,187.5,3.2,22.4,268.0,337.59,268.85
2018,7,13,8,0,186.0,192.0,3.2,23.0,296.0,372.46,295.27
2018,7,13,8,15,353.0,190.0,3.25,23.65,408.5,549.82,431.11
2018,7,13,8,30,520.0,188.0,3.3,24.3,521.0,705.7,544.71
2018,7,13,8,45,573.0,184.5,3.35,25.0,575.5,765.86,584.59
2018,7,13,9,0,626.0,181.0,3.4,25.7,630.0,820.09,619.32
2018,7,13,9,15,481.0,237.5,3.45,26.45,593.5,743.13,559.87
2018,7,13,9,30,336.0,294.0,3.5,27.2,557.0,651.87,489.92
2018,7,13,9,45,488.0,256.5,3.55,27.9,657.0,773.31,576.79
2018,7,13,10,0,640.0,219.0,3.6,28.6,757.0,886.51,653.52
2018,7,13,10,15,703.5,196.0,3.65,29.25,805.5,921.73,673.82
2018,7,13,10,30,767.0,173.0,3.7,29.9,854.0,949.46,689.55
2018,7,13,10,45,799.0,159.5,3.8,30.55,884.0,959.28,693.86
2018,7,13,11,0,831.0,146.0,3.9,31.2,914.0,958.02,691.16
2018,7,13,11,15,835.5,146.5,3.95,31.65,928.5,949.98,684.5
2018,7,13,11,30,840.0,147.0,4.0,32.1,943.0,939.14,676.17
2018,7,13,11,45,844.0,145.5,4.05,32.55,950.5,923.22,664.64
2018,7,13,12,0,848.0,144.0,4.1,33.0,958.0,904.7,651.52
2018,7,13,12,15,852.5,141.0,4.15,33.2,958.5,882.74,636.88
2018,7,13,12,30,857.0,138.0,4.2,33.4,959.0,858.35,620.66
2018,7,13,12,45,862.0,133.0,4.2,33.65,953.0,830.22,601.64
2018,7,13,13,0,867.0,128.0,4.2,33.9,947.0,799.78,581.08
2018,7,13,13,15,864.5,126.5,4.2,33.95,932.0,764.49,557.68
2018,7,13,13,30,862.0,125.0,4.2,34.0,917.0,727.5,533.01
2018,7,13,13,45,821.5,143.5,4.25,34.1,884.0,680.25,498.87
2018,7,13,14,0,781.0,162.0,4.3,34.2,851.0,633.4,464.52
2018,7,13,14,15,738.0,179.5,4.3,34.05,813.5,586.78,430.14
2018,7,13,14,30,695.0,197.0,4.3,33.9,776.0,538.98,394.49
2018,7,13,14,45,749.5,160.5,4.35,33.75,761.0,504.26,368.07
2018,7,13,15,0,804.0,124.0,4.4,33.6,746.0,460.29,333.66
2018,7,13,15,15,803.5,116.0,4.4,33.6,710.0,412.48,295.01
2018,7,13,15,30,803.0,108.0,4.4,33.6,674.0,364.24,255.1
2018,7,13,15,45,788.5,104.5,4.45,33.0,631.0,315.17,214.72
2018,7,13,16,0,774.0,101.0,4.5,32.4,588.0,267.34,174.92
2018,7,13,16,15,756.0,97.5,4.55,31.85,542.0,220.23,136.23
2018,7,13,16,30,738.0,94.0,4.6,31.3,496.0,175.06,100.8
2018,7,13,16,45,713.0,89.5,4.65,30.75,447.5,130.51,69.89
2018,7,13,17,0,688.0,85.0,4.7,30.2,399.0,83.58,43.67
2018,7,13,17,15,655.0,80.5,4.75,29.3,350.5,50.89,37.28
2018,7,13,17,30,622.0,76.0,4.8,28.4,302.0,49.96,36.76
2018,7,13,17,45,576.5,69.5,4.9,27.55,254.0,47.34,34.73
2018,7,13,18,0,531.0,63.0,5.0,26.7,206.0,44.54,32.43
2018,7,13,18,15,465.5,56.0,4.95,25.75,162.0,41.1,29.45
2018,7,13,18,30,400.0,49.0,4.9,24.8,118.0,37.51,26.16
2018,7,13,18,45,307.0,38.5,4.9,23.85,81.5,30.43,19.61
2018,7,13,19,0,214.0,28.0,4.9,22.9,45.0,22.03,9.58
2018,7,13,19,15,119.0,16.0,4.85,22.3,24.5,15.25,0.0
2018,7,13,19,30,24.0,4.0,4.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.75,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.6,20.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,19.85,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.6,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.4,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,18.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,16.9,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.5,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,45.0,7.0,4.0,16.3,7.0,23.71,0.0
2018,7,14,5,15,151.0,19.0,4.05,16.75,31.0,100.67,0.0
2018,7,14,5,30,257.0,31.0,4.1,17.2,55.0,185.1,133.05
2018,7,14,5,45,348.0,40.5,4.2,17.65,93.5,255.12,202.77
2018,7,14,6,0,439.0,50.0,4.3,18.1,132.0,333.38,271.51
2018,7,14,6,15,501.5,57.0,4.3,18.7,177.5,398.84,327.76
2018,7,14,6,30,564.0,64.0,4.3,19.3,223.0,468.73,385.49
2018,7,14,6,45,607.5,69.5,4.3,19.9,271.5,527.64,432.33
2018,7,14,7,0,651.0,75.0,4.3,20.5,320.0,588.65,478.32
2018,7,14,7,15,682.5,79.0,4.3,21.25,369.0,640.25,514.74
2018,7,14,7,30,714.0,83.0,4.3,22.0,418.0,689.2,548.1
2018,7,14,7,45,738.0,86.5,4.3,22.75,466.5,734.85,578.12
2018,7,14,8,0,762.0,90.0,4.3,23.5,515.0,779.82,606.95
2018,7,14,8,15,781.0,93.0,4.3,24.2,561.5,818.8,631.01
2018,7,14,8,30,800.0,96.0,4.3,24.9,608.0,856.32,653.65
2018,7,14,8,45,814.0,99.0,4.35,25.6,651.0,887.48,671.75
2018,7,14,9,0,828.0,102.0,4.4,26.3,694.0,908.58,682.81
2018,7,14,9,15,839.5,103.5,4.45,26.9,732.5,931.18,695.2
2018,7,14,9,30,851.0,105.0,4.5,27.5,771.0,951.3,705.86
2018,7,14,9,45,859.5,107.0,4.6,28.1,804.5,966.4,713.39
2018,7,14,10,0,868.0,109.0,4.7,28.7,838.0,978.66,719.4
2018,7,14,10,15,874.5,109.5,4.75,29.2,865.0,984.43,721.08
2018,7,14,10,30,881.0,110.0,4.8,29.7,892.0,987.24,720.97
2018,7,14,10,45,885.5,111.0,4.9,30.2,913.0,985.6,718.43
2018,7,14,11,0,890.0,112.0,5.0,30.7,934.0,980.93,714.03
2018,7,14,11,15,880.0,122.0,5.1,30.85,945.0,968.28,705.5
2018,7,14,11,30,870.0,132.0,5.2,31.0,956.0,952.69,695.11
2018,7,14,11,45,877.0,128.0,5.3,31.2,963.5,936.82,684.45
2018,7,14,12,0,884.0,124.0,5.4,31.4,971.0,918.19,671.97
2018,7,14,12,15,837.0,154.0,5.55,31.35,956.0,880.53,647.58
2018,7,14,12,30,790.0,184.0,5.7,31.3,941.0,847.43,626.14
2018,7,14,12,45,710.5,230.0,5.8,31.2,906.5,798.63,592.66
2018,7,14,13,0,631.0,276.0,5.9,31.1,872.0,749.23,556.59
2018,7,14,13,15,729.0,213.5,5.95,30.9,891.5,740.49,553.2
2018,7,14,13,30,827.0,151.0,6.0,30.7,911.0,724.65,544.09
2018,7,14,13,45,854.5,130.5,6.05,30.45,899.0,691.03,520.33
2018,7,14,14,0,882.0,110.0,6.1,30.2,887.0,654.01,493.48
2018,7,14,14,15,853.0,120.5,6.1,29.9,852.0,606.26,457.23
2018,7,14,14,30,824.0,131.0,6.1,29.6,817.0,556.03,418.56
2018,7,14,14,45,833.0,119.5,6.1,29.25,788.0,514.79,385.89
2018,7,14,15,0,842.0,108.0,6.1,28.9,759.0,468.4,348.36
2018,7,14,15,15,836.0,103.0,6.1,28.9,721.0,419.66,307.59
2018,7,14,15,30,830.0,98.0,6.1,28.9,683.0,370.87,265.93
2018,7,14,15,45,815.5,95.5,6.05,27.7,639.5,321.66,224.57
2018,7,14,16,0,801.0,93.0,6.0,26.5,596.0,266.81,178.44
2018,7,14,16,15,783.0,89.5,5.95,25.8,549.5,218.34,137.4
2018,7,14,16,30,765.0,86.0,5.9,25.1,503.0,171.78,99.84
2018,7,14,16,45,741.0,82.5,5.85,24.4,454.5,126.74,67.85
2018,7,14,17,0,717.0,79.0,5.8,23.7,406.0,84.52,45.35
2018,7,14,17,15,684.5,75.0,5.7,23.1,357.0,52.14,39.38
2018,7,14,17,30,652.0,71.0,5.6,22.5,308.0,46.38,34.62
2018,7,14,17,45,608.0,65.5,5.5,21.9,259.5,44.36,33.01
2018,7,14,18,0,564.0,60.0,5.4,21.3,211.0,42.22,31.19
2018,7,14,18,15,499.0,53.0,5.3,20.8,166.0,38.65,27.98
2018,7,14,18,30,434.0,46.0,5.2,20.3,121.0,34.91,24.45
2018,7,14,18,45,337.5,36.5,5.1,19.8,83.5,28.65,18.46
2018,7,14,19,0,241.0,27.0,5.0,19.3,46.0,22.05,9.53
2018,7,14,19,15,134.5,15.5,5.0,19.0,25.0,14.77,0.0
2018,7,14,19,30,28.0,4.0,5.0,18.7,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,5.0,18.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,17.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,4,45,21.5,3.0,3.9,14.8,3.0,0.0,0.0
2018,7,15,5,0,43.0,6.0,4.0,14.9,6.0,21.95,0.0
2018,7,15,5,15,170.5,18.0,4.1,15.4,31.5,107.18,0.0
2018,7,15,5,30,298.0,30.0,4.2,15.9,57.0,203.06,145.35
2018,7,15,5,45,393.5,38.0,4.3,16.35,96.5,275.34,219.75
2018,7,15,6,0,489.0,46.0,4.4,16.8,136.0,356.09,291.28
2018,7,15,6,15,552.0,52.5,4.4,17.45,183.5,423.16,349.22
2018,7,15,6,30,615.0,59.0,4.4,18.1,231.0,494.76,408.49
2018,7,15,6,45,659.5,63.0,4.4,18.7,281.0,550.94,453.46
2018,7,15,7,0,704.0,67.0,4.4,19.3,331.0,613.1,499.72
2018,7,15,7,15,735.5,70.5,4.35,19.9,382.0,666.31,537.33
2018,7,15,7,30,767.0,74.0,4.3,20.5,433.0,719.85,574.07
2018,7,15,7,45,791.0,77.0,4.3,21.15,483.0,766.55,604.87
2018,7,15,8,0,815.0,80.0,4.3,21.8,533.0,812.48,634.44
2018,7,15,8,15,833.5,82.5,4.3,22.45,581.0,844.52,653.51
2018,7,15,8,30,852.0,85.0,4.3,23.1,629.0,882.24,676.37
2018,7,15,8,45,866.5,87.0,4.3,23.8,673.5,913.85,694.47
2018,7,15,9,0,881.0,89.0,4.3,24.5,718.0,943.27,710.89
2018,7,15,9,15,888.5,93.0,4.35,25.15,757.5,965.84,722.92
2018,7,15,9,30,896.0,97.0,4.4,25.8,797.0,985.6,733.07
2018,7,15,9,45,900.0,101.5,4.45,26.45,830.5,999.53,739.35
2018,7,15,10,0,904.0,106.0,4.5,27.1,864.0,1010.35,743.67
2018,7,15,10,15,911.5,107.0,4.55,27.55,893.0,1017.74,746.4
2018,7,15,10,30,919.0,108.0,4.6,28.0,922.0,1022.02,747.23
2018,7,15,10,45,924.5,108.0,4.7,28.5,944.0,1020.15,744.49
2018,7,15,11,0,930.0,108.0,4.8,29.0,966.0,1015.13,739.91
2018,7,15,11,15,934.0,109.0,4.9,29.25,981.5,1006.54,733.85
2018,7,15,11,30,938.0,110.0,5.0,29.5,997.0,994.82,725.82
2018,7,15,11,45,941.0,109.5,5.15,29.75,1005.0,977.66,714.62
2018,7,15,12,0,944.0,109.0,5.3,30.0,1013.0,957.58,701.5
2018,7,15,12,15,944.0,109.0,5.4,30.0,1012.5,932.53,685.4
2018,7,15,12,30,944.0,109.0,5.5,30.0,1012.0,904.91,667.52
2018,7,15,12,45,942.0,109.0,5.6,30.0,1004.0,873.19,646.75
2018,7,15,13,0,940.0,109.0,5.7,30.0,996.0,839.25,624.31
2018,7,15,13,15,938.0,108.5,5.75,29.8,981.5,802.78,600.23
2018,7,15,13,30,936.0,108.0,5.8,29.6,967.0,764.36,574.57
2018,7,15,13,45,932.5,106.5,5.9,29.4,945.0,722.28,545.14
2018,7,15,14,0,929.0,105.0,6.0,29.2,923.0,678.7,513.07
2018,7,15,14,15,923.5,103.5,6.0,28.85,894.0,632.61,478.38
2018,7,15,14,30,918.0,102.0,6.0,28.5,865.0,585.55,442.06
2018,7,15,14,45,910.5,100.0,6.0,28.15,830.0,536.29,403.14
2018,7,15,15,0,903.0,98.0,6.0,27.8,795.0,486.65,362.83
2018,7,15,15,15,892.5,95.5,6.0,27.8,754.5,435.2,319.68
2018,7,15,15,30,882.0,93.0,6.0,27.8,714.0,384.07,275.89
2018,7,15,15,45,869.0,90.5,5.9,26.9,669.5,332.69,232.13
2018,7,15,16,0,856.0,88.0,5.8,26.0,625.0,282.25,188.72
2018,7,15,16,15,839.0,85.0,5.7,25.4,577.0,231.78,145.81
2018,7,15,16,30,822.0,82.0,5.6,24.8,529.0,175.88,100.75
2018,7,15,16,45,799.0,78.5,5.5,24.15,478.5,128.03,66.81
2018,7,15,17,0,776.0,75.0,5.4,23.5,428.0,82.92,43.04
2018,7,15,17,15,744.5,71.0,5.3,22.9,376.5,49.25,36.93
2018,7,15,17,30,713.0,67.0,5.2,22.3,325.0,48.12,36.17
2018,7,15,17,45,668.5,62.0,5.1,21.65,274.0,46.05,34.52
2018,7,15,18,0,624.0,57.0,5.0,21.0,223.0,40.0,29.3
2018,7,15,18,15,558.0,51.0,4.85,20.4,176.0,37.13,26.71
2018,7,15,18,30,492.0,45.0,4.7,19.8,129.0,34.17,23.86
2018,7,15,18,45,388.0,36.0,4.5,19.25,89.0,28.31,18.2
2018,7,15,19,0,284.0,27.0,4.3,18.7,49.0,22.17,9.31
2018,7,15,19,15,159.5,16.0,4.3,18.35,26.5,15.25,0.0
2018,7,15,19,30,35.0,5.0,4.3,18.0,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.25,17.6,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.65,14.05,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.7,14.2,6.0,23.77,0.0
2018,7,16,5,15,186.5,17.5,3.8,14.75,32.0,112.57,0.0
2018,7,16,5,30,325.0,29.0,3.9,15.3,58.0,214.34,151.79
2018,7,16,5,45,423.0,37.0,4.0,15.8,99.0,288.85,230.45
2018,7,16,6,0,521.0,45.0,4.1,16.3,140.0,372.18,304.24
2018,7,16,6,15,584.0,51.0,4.1,16.95,188.5,439.92,362.79
2018,7,16,6,30,647.0,57.0,4.1,17.6,237.0,508.33,419.58
2018,7,16,6,45,690.0,61.0,4.05,18.25,288.0,568.77,467.28
2018,7,16,7,0,733.0,65.0,4.0,18.9,339.0,630.97,513.02
2018,7,16,7,15,763.5,68.5,3.95,19.7,390.5,684.45,550.17
2018,7,16,7,30,794.0,72.0,3.9,20.5,442.0,738.16,586.23
2018,7,16,7,45,816.5,75.0,3.85,21.25,492.5,784.48,615.92
2018,7,16,8,0,839.0,78.0,3.8,22.0,543.0,822.71,639.09
2018,7,16,8,15,856.0,80.5,3.75,22.8,591.0,861.34,661.94
2018,7,16,8,30,873.0,83.0,3.7,23.6,639.0,898.27,683.12
2018,7,16,8,45,886.0,85.0,3.7,24.4,683.5,928.97,699.95
2018,7,16,9,0,899.0,87.0,3.7,25.2,728.0,957.36,715.04
2018,7,16,9,15,909.0,89.0,3.75,26.0,768.0,980.36,726.71
2018,7,16,9,30,919.0,91.0,3.8,26.8,808.0,1000.61,736.54
2018,7,16,9,45,926.5,93.0,3.9,27.55,843.0,1015.51,743.34
2018,7,16,10,0,934.0,95.0,4.0,28.3,878.0,1027.34,748.23
2018,7,16,10,15,939.5,96.5,4.05,28.95,906.5,1033.52,749.51
2018,7,16,10,30,945.0,98.0,4.1,29.6,935.0,1036.49,748.87
2018,7,16,10,45,949.5,98.5,4.2,30.2,956.5,1034.19,745.42
2018,7,16,11,0,954.0,99.0,4.3,30.8,978.0,1028.66,740.05
2018,7,16,11,15,956.5,99.5,4.4,31.2,992.5,1017.99,732.08
2018,7,16,11,30,959.0,100.0,4.5,31.6,1007.0,1004.19,722.21
2018,7,16,11,45,960.5,100.0,4.6,32.0,1014.0,985.9,709.52
2018,7,16,12,0,962.0,100.0,4.7,32.4,1021.0,964.68,694.94
2018,7,16,12,15,960.0,102.0,4.8,32.55,1020.5,939.44,678.82
2018,7,16,12,30,958.0,104.0,4.9,32.7,1020.0,911.62,660.93
2018,7,16,12,45,954.0,105.5,4.95,32.85,1011.5,879.25,639.63
2018,7,16,13,0,950.0,107.0,5.0,33.0,1003.0,844.72,616.8
2018,7,16,13,15,947.5,106.5,5.1,32.9,988.0,807.51,592.9
2018,7,16,13,30,945.0,106.0,5.2,32.8,973.0,768.38,567.41
2018,7,16,13,45,941.0,105.0,5.3,32.65,950.5,726.02,538.45
2018,7,16,14,0,937.0,104.0,5.4,32.5,928.0,682.17,506.82
2018,7,16,14,15,930.5,103.0,5.45,32.2,899.0,635.54,472.51
2018,7,16,14,30,924.0,102.0,5.5,31.9,870.0,588.01,436.6
2018,7,16,14,45,916.0,100.0,5.55,31.6,834.5,538.19,398.0
2018,7,16,15,0,908.0,98.0,5.6,31.3,799.0,488.02,358.03
2018,7,16,15,15,897.5,96.5,5.6,31.3,758.5,437.1,315.96
2018,7,16,15,30,887.0,95.0,5.6,31.3,718.0,386.47,273.23
2018,7,16,15,45,873.5,92.0,5.6,30.35,673.0,334.23,229.65
2018,7,16,16,0,860.0,89.0,5.6,29.4,628.0,283.0,186.39
2018,7,16,16,15,842.5,86.0,5.55,28.65,579.5,232.18,143.97
2018,7,16,16,30,825.0,83.0,5.5,27.9,531.0,176.0,99.45
2018,7,16,16,45,802.5,79.5,5.45,27.2,480.5,128.02,66.0
2018,7,16,17,0,780.0,76.0,5.4,26.5,430.0,82.74,42.74
2018,7,16,17,15,748.5,72.0,5.25,25.7,378.0,50.11,37.22
2018,7,16,17,30,717.0,68.0,5.1,24.9,326.0,49.02,36.53
2018,7,16,17,45,672.5,62.5,4.95,24.1,275.0,46.55,34.58
2018,7,16,18,0,628.0,57.0,4.8,23.3,224.0,40.07,29.06
2018,7,16,18,15,560.5,50.5,4.65,22.5,176.0,36.78,26.15
2018,7,16,18,30,493.0,44.0,4.5,21.7,128.0,33.35,22.94
2018,7,16,18,45,387.5,36.0,4.3,20.9,88.5,28.39,18.08
2018,7,16,19,0,282.0,28.0,4.1,20.1,49.0,23.27,9.56
2018,7,16,19,15,151.0,15.5,4.05,19.6,26.0,14.77,0.0
2018,7,16,19,30,20.0,3.0,4.0,19.1,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.95,18.65,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.8,14.4,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.9,14.6,6.0,23.71,0.0
2018,7,17,5,15,186.5,17.5,3.05,15.2,31.5,94.88,0.0
2018,7,17,5,30,325.0,29.0,3.2,15.8,57.0,213.67,148.52
2018,7,17,5,45,423.0,37.0,3.35,16.35,98.0,288.3,228.79
2018,7,17,6,0,521.0,45.0,3.5,16.9,139.0,371.54,302.26
2018,7,17,6,15,583.5,50.5,3.5,17.6,187.0,438.28,359.66
2018,7,17,6,30,646.0,56.0,3.5,18.3,235.0,505.71,415.29
2018,7,17,6,45,688.5,60.5,3.55,19.0,286.0,566.33,462.95
2018,7,17,7,0,731.0,65.0,3.6,19.7,337.0,628.72,508.69
2018,7,17,7,15,762.5,68.5,3.55,20.5,389.0,682.9,546.07
2018,7,17,7,30,794.0,72.0,3.5,21.3,441.0,737.38,582.38
2018,7,17,7,45,816.5,75.5,3.5,22.1,492.0,784.34,612.35
2018,7,17,8,0,839.0,79.0,3.5,22.9,543.0,823.19,635.84
2018,7,17,8,15,856.0,81.5,3.55,23.75,591.0,861.82,658.86
2018,7,17,8,30,873.0,84.0,3.6,24.6,639.0,898.76,680.3
2018,7,17,8,45,886.0,86.0,3.6,25.5,683.5,929.46,696.74
2018,7,17,9,0,899.0,88.0,3.6,26.4,728.0,957.85,711.43
2018,7,17,9,15,906.0,92.0,3.65,27.15,767.5,980.27,722.76
2018,7,17,9,30,913.0,96.0,3.7,27.9,807.0,999.79,732.19
2018,7,17,9,45,917.0,100.5,3.7,28.65,841.5,1013.92,737.78
2018,7,17,10,0,921.0,105.0,3.7,29.4,876.0,1024.87,741.4
2018,7,17,10,15,927.5,106.0,3.75,30.0,904.5,1031.33,743.02
2018,7,17,10,30,934.0,107.0,3.8,30.6,933.0,1034.63,742.75
2018,7,17,10,45,939.0,107.5,3.85,31.25,955.0,1032.74,739.15
2018,7,17,11,0,944.0,108.0,3.9,31.9,977.0,1027.64,733.67
2018,7,17,11,15,947.0,109.0,3.95,32.35,992.0,1017.92,725.98
2018,7,17,11,30,950.0,110.0,4.0,32.8,1007.0,1005.06,716.44
2018,7,17,11,45,953.0,109.5,4.0,33.25,1015.0,987.67,703.81
2018,7,17,12,0,956.0,109.0,4.0,33.7,1023.0,967.32,689.43
2018,7,17,12,15,954.0,111.0,4.1,33.85,1022.5,942.07,673.35
2018,7,17,12,30,952.0,113.0,4.2,34.0,1022.0,914.25,655.59
2018,7,17,12,45,947.0,115.0,4.25,34.2,1013.0,881.55,634.2
2018,7,17,13,0,942.0,117.0,4.3,34.4,1004.0,846.75,611.38
2018,7,17,13,15,939.0,116.0,4.35,34.45,988.5,808.88,586.75
2018,7,17,13,30,936.0,115.0,4.4,34.5,973.0,769.15,560.69
2018,7,17,13,45,931.5,113.5,4.5,34.6,950.0,726.26,530.96
2018,7,17,14,0,927.0,112.0,4.6,34.7,927.0,681.96,499.05
2018,7,17,14,15,921.0,111.0,4.65,34.55,898.0,635.95,465.52
2018,7,17,14,30,915.0,110.0,4.7,34.4,869.0,589.0,430.53
2018,7,17,14,45,906.5,108.0,4.75,34.25,833.5,539.25,392.56
2018,7,17,15,0,898.0,106.0,4.8,34.1,798.0,489.2,353.29
2018,7,17,15,15,887.0,103.5,4.8,34.1,757.0,437.66,311.63
2018,7,17,15,30,876.0,101.0,4.8,34.1,716.0,386.46,269.32
2018,7,17,15,45,863.0,98.5,4.85,33.4,671.5,335.23,227.09
2018,7,17,16,0,850.0,96.0,4.9,32.7,627.0,278.24,180.18
2018,7,17,16,15,832.0,92.5,4.9,32.0,578.5,227.16,138.31
2018,7,17,16,30,814.0,89.0,4.9,31.3,530.0,178.01,99.99
2018,7,17,16,45,789.0,86.0,4.9,30.65,479.0,130.74,67.84
2018,7,17,17,0,764.0,83.0,4.9,30.0,428.0,86.43,45.92
2018,7,17,17,15,730.5,78.0,4.8,28.85,375.5,54.92,40.75
2018,7,17,17,30,697.0,73.0,4.7,27.7,323.0,48.2,35.39
2018,7,17,17,45,650.0,67.5,4.65,26.6,272.0,46.24,33.93
2018,7,17,18,0,603.0,62.0,4.6,25.5,221.0,44.16,32.27
2018,7,17,18,15,532.5,54.5,4.5,24.4,173.0,40.22,28.86
2018,7,17,18,30,462.0,47.0,4.4,23.3,125.0,36.1,25.09
2018,7,17,18,45,353.5,37.5,4.3,22.15,85.5,29.88,19.16
2018,7,17,19,0,245.0,28.0,4.2,21.0,46.0,23.36,9.07
2018,7,17,19,15,130.0,15.0,4.2,20.4,24.0,14.3,0.0
2018,7,17,19,30,15.0,2.0,4.2,19.8,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,4.2,19.15,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,17.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.77,0.0
2018,7,18,5,15,149.0,17.0,3.05,15.55,28.5,78.46,0.0
2018,7,18,5,30,266.0,29.0,3.1,16.1,52.0,184.76,125.5
2018,7,18,5,45,367.0,38.5,3.15,16.7,92.0,260.75,206.18
2018,7,18,6,0,468.0,48.0,3.2,17.3,132.0,344.97,279.98
2018,7,18,6,15,532.5,55.0,3.2,18.05,179.0,412.64,337.87
2018,7,18,6,30,597.0,62.0,3.2,18.8,226.0,484.93,397.05
2018,7,18,6,45,641.5,68.0,3.2,19.6,277.0,546.41,445.18
2018,7,18,7,0,686.0,74.0,3.2,20.4,328.0,610.04,492.09
2018,7,18,7,15,718.0,78.5,3.2,21.1,379.0,660.43,526.98
2018,7,18,7,30,750.0,83.0,3.2,21.8,430.0,715.08,563.91
2018,7,18,7,45,774.0,86.5,3.15,22.5,480.0,761.93,593.86
2018,7,18,8,0,798.0,90.0,3.1,23.2,530.0,808.0,622.49
2018,7,18,8,15,816.5,93.5,3.15,24.0,578.0,848.17,646.64
2018,7,18,8,30,835.0,97.0,3.2,24.8,626.0,886.74,669.29
2018,7,18,8,45,849.5,99.0,3.2,25.6,670.0,910.09,680.96
2018,7,18,9,0,864.0,101.0,3.2,26.4,714.0,939.08,696.42
2018,7,18,9,15,872.0,105.0,3.3,27.15,753.5,961.75,708.32
2018,7,18,9,30,880.0,109.0,3.4,27.9,793.0,981.64,718.41
2018,7,18,9,45,885.0,112.5,3.5,28.65,826.5,995.17,724.37
2018,7,18,10,0,890.0,116.0,3.6,29.4,860.0,1005.69,728.47
2018,7,18,10,15,888.5,122.5,3.65,29.95,886.0,1009.88,728.83
2018,7,18,10,30,887.0,129.0,3.7,30.5,912.0,1010.83,727.27
2018,7,18,10,45,892.5,129.5,3.8,31.05,933.5,1009.35,724.62
2018,7,18,11,0,898.0,130.0,3.9,31.6,955.0,1004.79,720.11
2018,7,18,11,15,906.0,128.0,3.95,31.95,971.5,997.08,713.99
2018,7,18,11,30,914.0,126.0,4.0,32.3,988.0,986.32,706.02
2018,7,18,11,45,898.0,137.5,4.1,32.6,989.5,963.23,690.63
2018,7,18,12,0,882.0,149.0,4.2,32.9,991.0,937.63,673.7
2018,7,18,12,15,828.5,182.0,4.3,33.0,973.0,902.73,651.17
2018,7,18,12,30,775.0,215.0,4.4,33.1,955.0,861.17,624.13
2018,7,18,12,45,810.5,192.5,4.55,33.2,960.5,842.64,612.52
2018,7,18,13,0,846.0,170.0,4.7,33.3,966.0,820.18,598.1
2018,7,18,13,15,857.0,159.5,4.75,33.2,955.0,786.13,576.04
2018,7,18,13,30,868.0,149.0,4.8,33.1,944.0,749.29,551.23
2018,7,18,13,45,876.0,140.0,4.9,33.0,925.5,710.87,524.51
2018,7,18,14,0,884.0,131.0,5.0,32.9,907.0,670.21,495.49
2018,7,18,14,15,856.0,139.0,5.1,32.6,870.0,620.45,459.19
2018,7,18,14,30,828.0,147.0,5.2,32.3,833.0,568.82,420.74
2018,7,18,14,45,780.0,159.5,5.25,32.05,784.0,515.01,379.59
2018,7,18,15,0,732.0,172.0,5.3,31.8,735.0,460.06,336.97
2018,7,18,15,15,772.0,145.5,5.3,31.8,711.5,420.53,303.86
2018,7,18,15,30,812.0,119.0,5.3,31.8,688.0,372.05,262.81
2018,7,18,15,45,815.0,111.5,5.45,30.9,651.0,324.17,222.69
2018,7,18,16,0,818.0,104.0,5.6,30.0,614.0,275.79,181.56
2018,7,18,16,15,800.0,100.5,5.7,29.35,566.5,226.29,140.52
2018,7,18,16,30,782.0,97.0,5.8,28.7,519.0,178.74,103.12
2018,7,18,16,45,757.0,92.0,5.9,28.05,468.0,131.48,70.68
2018,7,18,17,0,732.0,87.0,6.0,27.4,417.0,87.2,48.37
2018,7,18,17,15,697.0,82.5,5.95,26.4,366.0,52.82,39.41
2018,7,18,17,30,662.0,78.0,5.9,25.4,315.0,51.96,38.96
2018,7,18,17,45,614.0,72.0,5.9,24.4,264.5,49.8,37.32
2018,7,18,18,0,566.0,66.0,5.9,23.4,214.0,47.51,35.45
2018,7,18,18,15,494.5,58.0,5.7,22.5,167.0,43.31,31.75
2018,7,18,18,30,423.0,50.0,5.5,21.6,120.0,38.93,27.67
2018,7,18,18,45,316.5,39.0,5.35,20.7,81.5,31.4,20.5
2018,7,18,19,0,210.0,28.0,5.2,19.8,43.0,22.17,7.82
2018,7,18,19,15,111.0,15.0,5.0,19.3,22.5,14.3,0.0
2018,7,18,19,30,12.0,2.0,4.8,18.8,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.65,18.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,19,4,45,9.5,2.0,3.85,14.45,2.0,0.0,0.0
2018,7,19,5,0,19.0,4.0,4.1,14.6,4.0,3.81,0.0
2018,7,19,5,15,104.5,17.0,4.3,15.15,25.0,59.71,0.0
2018,7,19,5,30,190.0,30.0,4.5,15.7,46.0,150.09,99.25
2018,7,19,5,45,281.0,43.0,4.75,16.25,84.0,220.58,174.57
2018,7,19,6,0,372.0,56.0,5.0,16.8,122.0,298.14,243.51
2018,7,19,6,15,435.0,66.5,4.95,17.5,167.5,366.64,302.83
2018,7,19,6,30,498.0,77.0,4.9,18.2,213.0,438.33,362.71
2018,7,19,6,45,541.0,86.5,4.85,18.85,262.0,499.31,411.82
2018,7,19,7,0,584.0,96.0,4.8,19.5,311.0,562.37,460.69
2018,7,19,7,15,617.5,104.0,4.65,20.3,361.5,618.17,501.43
2018,7,19,7,30,651.0,112.0,4.5,21.1,412.0,674.64,540.32
2018,7,19,7,45,675.0,119.5,4.35,21.85,461.5,722.99,571.97
2018,7,19,8,0,699.0,127.0,4.2,22.6,511.0,770.76,602.55
2018,7,19,8,15,720.5,132.0,4.05,23.45,558.5,812.52,627.75
2018,7,19,8,30,742.0,137.0,3.9,24.3,606.0,853.01,651.41
2018,7,19,8,45,759.0,140.5,3.8,25.15,650.0,886.06,669.61
2018,7,19,9,0,776.0,144.0,3.7,26.0,694.0,912.07,682.7
2018,7,19,9,15,800.0,141.5,3.6,26.9,736.5,941.39,697.71
2018,7,19,9,30,824.0,139.0,3.5,27.8,779.0,968.5,710.94
2018,7,19,9,45,848.5,133.0,3.4,28.7,817.0,989.8,720.17
2018,7,19,10,0,873.0,127.0,3.3,29.6,855.0,1000.12,722.23
2018,7,19,10,15,880.0,128.5,3.3,30.35,883.5,1007.22,723.53
2018,7,19,10,30,887.0,130.0,3.3,31.1,912.0,1011.28,723.02
2018,7,19,10,45,892.0,131.0,3.3,31.9,934.0,1009.8,718.97
2018,7,19,11,0,897.0,132.0,3.3,32.7,956.0,1005.24,713.14
2018,7,19,11,15,900.0,133.0,3.4,33.3,970.5,995.68,705.62
2018,7,19,11,30,903.0,134.0,3.5,33.9,985.0,983.13,696.31
2018,7,19,11,45,901.0,137.0,3.6,34.55,991.5,964.93,683.37
2018,7,19,12,0,899.0,140.0,3.7,35.2,998.0,944.02,668.79
2018,7,19,12,15,891.0,145.0,3.85,35.55,995.0,917.12,651.5
2018,7,19,12,30,883.0,150.0,4.0,35.9,992.0,888.06,632.76
2018,7,19,12,45,889.0,145.0,4.15,36.25,986.5,859.7,614.37
2018,7,19,13,0,895.0,140.0,4.3,36.6,981.0,828.87,594.26
2018,7,19,13,15,889.0,141.0,4.5,36.55,965.0,791.84,571.03
2018,7,19,13,30,883.0,142.0,4.7,36.5,949.0,753.25,545.96
2018,7,19,13,45,874.5,142.5,4.9,36.45,925.5,711.17,517.1
2018,7,19,14,0,866.0,143.0,5.1,36.4,902.0,668.07,486.83
2018,7,19,14,15,856.5,142.0,5.25,35.9,872.0,619.98,453.0
2018,7,19,14,30,847.0,141.0,5.4,35.4,842.0,573.03,418.86
2018,7,19,14,45,834.0,140.0,5.55,34.9,806.0,524.12,382.21
2018,7,19,15,0,821.0,139.0,5.7,34.4,770.0,475.51,344.64
2018,7,19,15,15,808.0,136.5,5.7,34.4,730.0,426.16,304.66
2018,7,19,15,30,795.0,134.0,5.7,34.4,690.0,377.55,264.48
2018,7,19,15,45,776.5,131.0,5.75,32.8,645.0,327.86,224.67
2018,7,19,16,0,758.0,128.0,5.8,31.2,600.0,274.1,181.27
2018,7,19,16,15,738.0,122.5,5.7,30.2,552.0,225.26,141.55
2018,7,19,16,30,718.0,117.0,5.6,29.2,504.0,178.62,105.47
2018,7,19,16,45,693.5,110.5,5.55,28.2,454.5,133.18,74.56
2018,7,19,17,0,669.0,104.0,5.5,27.2,405.0,90.66,53.13
2018,7,19,17,15,637.0,96.5,5.3,26.3,355.0,63.22,48.26
2018,7,19,17,30,605.0,89.0,5.1,25.4,305.0,60.54,46.29
2018,7,19,17,45,562.0,80.5,4.95,24.5,256.0,56.75,43.27
2018,7,19,18,0,519.0,72.0,4.8,23.6,207.0,52.69,39.87
2018,7,19,18,15,454.5,62.0,4.6,22.9,161.5,46.96,34.82
2018,7,19,18,30,390.0,52.0,4.4,22.2,116.0,40.9,29.26
2018,7,19,18,45,297.0,39.5,4.25,21.45,78.5,30.69,19.79
2018,7,19,19,0,204.0,27.0,4.1,20.7,41.0,21.38,6.66
2018,7,19,19,15,108.5,14.5,4.0,20.3,21.5,13.82,0.0
2018,7,19,19,30,13.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,19,19,45,6.5,1.0,3.85,19.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,20,4,45,2.5,1.0,2.55,14.75,1.0,0.0,0.0
2018,7,20,5,0,5.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,20,5,15,22.0,15.0,2.85,15.55,16.5,23.42,0.0
2018,7,20,5,30,39.0,28.0,3.0,16.2,31.0,58.39,34.31
2018,7,20,5,45,106.5,48.0,3.15,16.8,64.5,129.3,99.89
2018,7,20,6,0,174.0,68.0,3.3,17.4,98.0,194.68,156.79
2018,7,20,6,15,257.0,85.5,3.3,18.05,146.5,270.99,221.87
2018,7,20,6,30,340.0,103.0,3.3,18.7,195.0,364.98,299.39
2018,7,20,6,45,384.0,117.5,3.3,19.4,242.0,424.83,347.23
2018,7,20,7,0,428.0,132.0,3.3,20.1,289.0,487.34,395.55
2018,7,20,7,15,466.0,143.0,3.25,20.85,337.0,543.38,437.1
2018,7,20,7,30,504.0,154.0,3.2,21.6,385.0,600.88,478.38
2018,7,20,7,45,535.5,161.5,3.15,22.35,432.5,649.98,512.17
2018,7,20,8,0,567.0,169.0,3.1,23.1,480.0,699.44,545.27
2018,7,20,8,15,593.5,175.5,3.1,23.95,526.5,748.65,577.1
2018,7,20,8,30,620.0,182.0,3.1,24.8,573.0,792.5,604.36
2018,7,20,8,45,599.5,199.5,3.1,25.7,599.5,803.47,607.51
2018,7,20,9,0,579.0,217.0,3.1,26.6,626.0,806.54,605.44
2018,7,20,9,15,654.5,196.5,3.15,27.4,684.0,867.78,644.99
2018,7,20,9,30,730.0,176.0,3.2,28.2,742.0,922.93,678.32
2018,7,20,9,45,764.5,164.0,3.25,29.05,780.0,940.71,686.42
2018,7,20,10,0,799.0,152.0,3.3,29.9,818.0,962.51,697.43
2018,7,20,10,15,806.5,154.0,3.35,30.55,845.5,970.08,699.72
2018,7,20,10,30,814.0,156.0,3.4,31.2,873.0,974.75,700.34
2018,7,20,10,45,820.0,156.5,3.5,31.9,893.5,973.44,697.44
2018,7,20,11,0,826.0,157.0,3.6,32.6,914.0,969.21,692.8
2018,7,20,11,15,829.5,157.5,3.75,33.0,928.0,959.64,685.99
2018,7,20,11,30,833.0,158.0,3.9,33.4,942.0,947.23,677.43
2018,7,20,11,45,835.5,157.0,4.05,33.85,948.5,929.62,665.43
2018,7,20,12,0,838.0,156.0,4.2,34.3,955.0,903.4,647.85
2018,7,20,12,15,842.0,152.5,4.3,34.45,955.0,880.55,633.05
2018,7,20,12,30,846.0,149.0,4.4,34.6,955.0,855.3,616.63
2018,7,20,12,45,850.0,144.0,4.55,34.8,948.0,826.41,597.8
2018,7,20,13,0,854.0,139.0,4.7,35.0,941.0,795.28,577.38
2018,7,20,13,15,850.5,137.5,4.8,34.95,925.5,759.4,554.18
2018,7,20,13,30,847.0,136.0,4.9,34.9,910.0,721.91,529.19
2018,7,20,13,45,842.0,134.5,5.0,34.85,888.0,681.95,501.02
2018,7,20,14,0,837.0,133.0,5.1,34.8,866.0,640.79,471.35
2018,7,20,14,15,830.0,130.5,5.15,34.5,837.5,596.59,439.14
2018,7,20,14,30,823.0,128.0,5.2,34.2,809.0,551.71,405.58
2018,7,20,14,45,764.0,150.5,5.25,33.9,761.5,497.8,364.48
2018,7,20,15,0,705.0,173.0,5.3,33.6,714.0,447.17,325.24
2018,7,20,15,15,734.0,149.5,5.3,33.6,686.5,402.25,288.61
2018,7,20,15,30,763.0,126.0,5.3,33.6,659.0,358.93,251.9
2018,7,20,15,45,755.5,118.5,5.35,32.55,617.5,310.33,212.08
2018,7,20,16,0,748.0,111.0,5.4,31.5,576.0,262.33,172.24
2018,7,20,16,15,727.5,107.0,5.4,30.8,529.5,215.48,133.98
2018,7,20,16,30,707.0,103.0,5.4,30.1,483.0,165.32,95.19
2018,7,20,16,45,679.5,98.5,5.35,29.35,434.5,121.73,65.92
2018,7,20,17,0,652.0,94.0,5.3,28.6,386.0,81.31,46.29
2018,7,20,17,15,616.0,88.0,5.25,27.7,337.0,56.76,42.53
2018,7,20,17,30,580.0,82.0,5.2,26.8,288.0,54.98,41.3
2018,7,20,17,45,531.0,75.0,5.15,25.9,240.5,52.19,39.12
2018,7,20,18,0,482.0,68.0,5.1,25.0,193.0,49.22,36.66
2018,7,20,18,15,415.0,58.5,5.0,24.2,149.5,43.82,31.92
2018,7,20,18,30,348.0,49.0,4.9,23.4,106.0,38.1,26.71
2018,7,20,18,45,240.0,37.0,4.8,22.6,70.0,28.65,17.94
2018,7,20,19,0,132.0,25.0,4.7,21.8,34.0,19.71,4.94
2018,7,20,19,15,70.5,13.5,4.65,21.35,18.0,12.87,0.0
2018,7,20,19,30,9.0,2.0,4.6,20.9,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.55,20.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,19.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,19.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.6,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.75,16.8,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.8,16.9,3.0,0.0,0.0
2018,7,21,5,15,85.5,16.0,2.9,17.35,22.0,50.59,0.0
2018,7,21,5,30,156.0,29.0,3.0,17.8,41.0,131.2,80.35
2018,7,21,5,45,240.5,42.5,3.1,18.3,76.5,199.07,154.89
2018,7,21,6,0,325.0,56.0,3.2,18.8,112.0,271.49,218.62
2018,7,21,6,15,389.5,66.0,3.2,19.45,155.0,334.79,273.0
2018,7,21,6,30,454.0,76.0,3.2,20.1,198.0,407.7,333.07
2018,7,21,6,45,469.0,89.0,3.2,20.75,238.0,446.88,364.23
2018,7,21,7,0,484.0,102.0,3.2,21.4,278.0,490.45,397.38
2018,7,21,7,15,426.5,129.5,3.25,22.1,302.0,496.75,399.33
2018,7,21,7,30,369.0,157.0,3.3,22.8,326.0,496.91,396.21
2018,7,21,7,45,514.5,138.5,3.35,23.55,403.5,604.71,478.24
2018,7,21,8,0,660.0,120.0,3.4,24.3,481.0,727.85,565.53
2018,7,21,8,15,687.5,122.5,3.45,25.0,528.0,770.89,592.32
2018,7,21,8,30,715.0,125.0,3.5,25.7,575.0,813.1,618.54
2018,7,21,8,45,731.0,129.0,3.55,26.45,617.5,840.86,634.24
2018,7,21,9,0,747.0,133.0,3.6,27.2,660.0,871.38,651.75
2018,7,21,9,15,752.5,140.0,3.7,27.8,696.5,893.05,663.75
2018,7,21,9,30,758.0,147.0,3.8,28.4,733.0,912.14,674.05
2018,7,21,9,45,758.5,155.0,3.85,29.0,763.5,924.71,679.76
2018,7,21,10,0,759.0,163.0,3.9,29.6,794.0,934.42,683.68
2018,7,21,10,15,727.0,186.5,4.0,30.1,807.5,931.19,679.7
2018,7,21,10,30,695.0,210.0,4.1,30.6,821.0,919.55,670.35
2018,7,21,10,45,692.5,216.0,4.2,31.05,837.5,915.41,666.28
2018,7,21,11,0,690.0,222.0,4.3,31.5,854.0,908.64,660.53
