Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.25,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,11,8,6,45,100.5,11.5,3.1,7.1,17.0,51.4,0.0
2018,11,8,7,0,201.0,23.0,3.3,7.4,34.0,129.27,0.0
2018,11,8,7,15,330.5,35.0,3.55,8.2,73.5,221.52,169.07
2018,11,8,7,30,460.0,47.0,3.8,9.0,113.0,308.95,252.76
2018,11,8,7,45,543.0,55.0,4.05,9.85,159.5,374.35,311.56
2018,11,8,8,0,626.0,63.0,4.3,10.7,206.0,442.1,370.27
2018,11,8,8,15,677.5,68.0,4.35,11.65,252.0,490.11,410.48
2018,11,8,8,30,729.0,73.0,4.4,12.6,298.0,537.85,448.85
2018,11,8,8,45,766.0,76.0,4.45,13.6,341.0,573.67,476.28
2018,11,8,9,0,803.0,79.0,4.5,14.6,384.0,605.08,499.38
2018,11,8,9,15,827.0,82.0,4.55,15.45,422.5,629.58,516.5
2018,11,8,9,30,851.0,85.0,4.6,16.3,461.0,651.47,531.14
2018,11,8,9,45,874.0,87.0,4.65,17.15,496.0,668.76,541.92
2018,11,8,10,0,897.0,89.0,4.7,18.0,531.0,682.99,550.09
2018,11,8,10,15,908.5,90.5,4.7,18.6,557.0,686.08,549.96
2018,11,8,10,30,920.0,92.0,4.7,19.2,583.0,685.86,547.26
2018,11,8,10,45,926.5,94.0,4.65,19.75,601.0,679.69,539.89
2018,11,8,11,0,933.0,96.0,4.6,20.3,619.0,670.2,529.94
2018,11,8,11,15,937.0,96.0,4.55,20.7,628.5,653.85,515.13
2018,11,8,11,30,941.0,96.0,4.5,21.1,638.0,634.34,497.81
2018,11,8,11,45,942.0,96.0,4.4,21.5,640.0,610.11,476.54
2018,11,8,12,0,943.0,96.0,4.3,21.9,642.0,583.0,452.89
2018,11,8,12,15,943.5,94.5,4.2,22.2,635.5,551.93,426.14
2018,11,8,12,30,944.0,93.0,4.1,22.5,629.0,518.35,396.99
2018,11,8,12,45,942.5,90.5,4.0,22.85,615.0,480.54,364.0
2018,11,8,13,0,941.0,88.0,3.9,23.2,601.0,440.58,328.71
2018,11,8,13,15,929.5,88.0,3.75,23.4,578.0,394.73,288.56
2018,11,8,13,30,918.0,88.0,3.6,23.6,555.0,350.09,248.79
2018,11,8,13,45,901.0,87.0,3.5,23.75,524.5,302.38,206.69
2018,11,8,14,0,884.0,86.0,3.4,23.9,494.0,254.64,164.98
2018,11,8,14,15,863.0,83.5,3.15,23.85,457.5,205.19,123.72
2018,11,8,14,30,842.0,81.0,2.9,23.8,421.0,156.66,86.73
2018,11,8,14,45,812.0,78.0,2.65,23.75,379.0,108.35,57.06
2018,11,8,15,0,782.0,75.0,2.4,23.7,337.0,62.44,48.24
2018,11,8,15,15,739.5,70.0,2.4,23.7,291.5,49.2,36.92
2018,11,8,15,30,697.0,65.0,2.4,23.7,246.0,47.17,35.12
2018,11,8,15,45,604.5,59.5,1.8,21.45,195.0,44.65,33.1
2018,11,8,16,0,512.0,54.0,1.2,19.2,144.0,42.25,30.98
2018,11,8,16,15,342.5,44.0,1.3,18.15,96.5,35.5,24.6
2018,11,8,16,30,173.0,34.0,1.4,17.1,49.0,26.81,14.62
2018,11,8,16,45,96.0,19.5,1.5,16.05,27.0,18.59,0.0
2018,11,8,17,0,19.0,5.0,1.6,15.0,5.0,4.77,0.0
2018,11,8,17,15,9.5,2.5,1.65,14.55,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,9,6,45,119.5,11.5,1.3,7.6,17.5,58.66,0.0
2018,11,9,7,0,239.0,23.0,1.2,8.0,35.0,143.24,0.0
2018,11,9,7,15,379.0,33.5,1.1,8.95,75.5,241.32,179.58
2018,11,9,7,30,519.0,44.0,1.0,9.9,116.0,333.33,267.09
2018,11,9,7,45,596.0,50.5,0.95,10.8,162.5,394.96,320.61
2018,11,9,8,0,673.0,57.0,0.9,11.7,209.0,458.5,372.77
2018,11,9,8,15,718.5,62.0,0.9,12.45,254.5,499.6,405.79
2018,11,9,8,30,764.0,67.0,0.9,13.2,300.0,544.97,440.38
2018,11,9,8,45,791.0,70.5,0.95,14.0,341.0,576.32,463.29
2018,11,9,9,0,818.0,74.0,1.0,14.8,382.0,605.62,483.89
2018,11,9,9,15,793.0,89.0,1.15,15.4,411.0,615.54,490.18
2018,11,9,9,30,768.0,104.0,1.3,16.0,440.0,619.18,491.71
2018,11,9,9,45,724.5,125.0,1.45,16.6,459.5,613.86,486.16
2018,11,9,10,0,681.0,146.0,1.6,17.2,479.0,604.86,477.8
2018,11,9,10,15,699.5,149.5,1.6,17.6,506.0,614.56,483.36
2018,11,9,10,30,718.0,153.0,1.6,18.0,533.0,621.41,486.53
2018,11,9,10,45,728.5,155.0,1.65,18.4,551.0,618.88,483.09
2018,11,9,11,0,739.0,157.0,1.7,18.8,569.0,613.49,477.53
2018,11,9,11,15,745.0,158.0,1.65,19.2,579.0,601.61,466.56
2018,11,9,11,30,751.0,159.0,1.6,19.6,589.0,587.03,453.52
2018,11,9,11,45,753.5,159.0,1.6,19.95,591.0,566.94,436.67
2018,11,9,12,0,756.0,159.0,1.6,20.3,593.0,544.43,417.79
2018,11,9,12,15,753.0,158.0,1.55,20.55,586.5,516.01,394.19
2018,11,9,12,30,750.0,157.0,1.5,20.8,580.0,485.73,368.82
2018,11,9,12,45,742.5,154.5,1.45,21.1,565.0,450.51,339.31
2018,11,9,13,0,735.0,152.0,1.4,21.4,550.0,414.1,308.41
2018,11,9,13,15,724.5,149.0,1.35,21.4,528.5,375.24,275.52
2018,11,9,13,30,714.0,146.0,1.3,21.4,507.0,335.82,241.73
2018,11,9,13,45,699.0,141.5,1.25,21.45,478.5,293.62,205.65
2018,11,9,14,0,684.0,137.0,1.2,21.5,450.0,251.71,170.09
2018,11,9,14,15,660.5,131.0,1.1,21.25,415.0,207.69,134.51
2018,11,9,14,30,637.0,125.0,1.0,21.0,380.0,165.28,102.88
2018,11,9,14,45,604.5,117.5,0.9,20.7,340.0,122.86,76.66
2018,11,9,15,0,572.0,110.0,0.8,20.4,300.0,80.96,64.81
2018,11,9,15,15,515.5,100.0,0.8,20.4,253.5,72.26,57.42
2018,11,9,15,30,459.0,90.0,0.8,20.4,207.0,66.26,52.14
2018,11,9,15,45,382.0,77.0,0.8,18.8,161.5,57.68,44.79
2018,11,9,16,0,305.0,64.0,0.8,17.2,116.0,48.84,36.92
2018,11,9,16,15,207.0,47.5,0.8,16.55,78.0,36.8,25.82
2018,11,9,16,30,109.0,31.0,0.8,15.9,40.0,25.43,13.15
2018,11,9,16,45,60.0,17.0,0.85,15.3,21.5,16.2,0.0
2018,11,9,17,0,11.0,3.0,0.9,14.7,3.0,0.0,0.0
2018,11,9,17,15,5.5,1.5,0.9,14.4,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,6,45,28.5,7.0,1.05,6.35,8.5,17.96,0.0
2018,11,10,7,0,57.0,14.0,1.1,6.1,17.0,46.54,0.0
2018,11,10,7,15,126.0,33.0,1.15,6.5,47.5,114.21,82.83
2018,11,10,7,30,195.0,52.0,1.2,6.9,78.0,173.64,140.86
2018,11,10,7,45,256.5,69.5,1.2,7.35,117.5,238.1,197.66
2018,11,10,8,0,318.0,87.0,1.2,7.8,157.0,296.11,247.72
2018,11,10,8,15,369.0,101.0,1.4,8.45,199.0,345.77,289.84
2018,11,10,8,30,420.0,115.0,1.6,9.1,241.0,396.24,331.45
2018,11,10,8,45,453.5,124.0,1.75,9.7,277.5,430.72,359.08
2018,11,10,9,0,487.0,133.0,1.9,10.3,314.0,464.53,385.55
2018,11,10,9,15,509.5,137.5,1.85,11.0,343.5,485.42,400.43
2018,11,10,9,30,532.0,142.0,1.8,11.7,373.0,504.84,413.8
2018,11,10,9,45,573.0,150.0,1.75,12.4,414.5,538.04,437.44
2018,11,10,10,0,614.0,158.0,1.7,13.1,456.0,569.14,458.75
2018,11,10,10,15,630.5,161.0,1.7,13.85,480.0,579.96,464.45
2018,11,10,10,30,647.0,164.0,1.7,14.6,504.0,585.52,466.28
2018,11,10,10,45,662.0,165.0,1.7,15.35,522.0,585.48,463.9
2018,11,10,11,0,677.0,166.0,1.7,16.1,540.0,582.67,459.4
2018,11,10,11,15,683.5,166.5,1.75,16.65,549.5,571.64,449.29
2018,11,10,11,30,690.0,167.0,1.8,17.2,559.0,558.07,437.2
2018,11,10,11,45,693.5,166.0,1.9,17.7,561.0,538.98,421.11
2018,11,10,12,0,697.0,165.0,2.0,18.2,563.0,517.61,403.02
2018,11,10,12,15,658.5,176.0,2.0,18.35,548.5,485.2,376.4
2018,11,10,12,30,620.0,187.0,2.0,18.5,534.0,451.09,348.37
2018,11,10,12,45,566.0,199.5,2.0,18.65,510.5,414.59,318.44
2018,11,10,13,0,512.0,212.0,2.0,18.8,487.0,380.14,290.07
2018,11,10,13,15,504.5,206.0,1.9,18.85,468.0,347.89,262.6
2018,11,10,13,30,497.0,200.0,1.8,18.9,449.0,315.31,234.59
2018,11,10,13,45,485.5,191.0,1.75,18.95,423.0,279.07,203.81
2018,11,10,14,0,474.0,182.0,1.7,19.0,397.0,243.19,173.56
2018,11,10,14,15,453.5,170.5,1.45,18.65,364.0,204.42,142.37
2018,11,10,14,30,433.0,159.0,1.2,18.3,331.0,167.22,114.35
2018,11,10,14,45,406.0,146.0,1.0,17.95,294.5,130.21,90.23
2018,11,10,15,0,379.0,133.0,0.8,17.6,258.0,95.73,78.34
2018,11,10,15,15,340.0,118.0,0.8,17.6,218.5,89.07,72.66
2018,11,10,15,30,301.0,103.0,0.8,17.6,179.0,78.77,63.6
2018,11,10,15,45,254.5,84.0,0.8,16.25,139.5,65.33,51.9
2018,11,10,16,0,208.0,65.0,0.8,14.9,100.0,51.46,39.51
2018,11,10,16,15,152.5,45.5,0.85,14.6,67.0,36.76,25.92
2018,11,10,16,30,97.0,26.0,0.9,14.3,34.0,21.56,9.87
2018,11,10,16,45,53.0,14.0,0.9,13.95,18.0,13.34,0.0
2018,11,10,17,0,9.0,2.0,0.9,13.6,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,11,11,6,45,66.5,9.0,2.8,5.6,12.0,34.71,0.0
2018,11,11,7,0,133.0,18.0,2.9,5.9,24.0,73.56,0.0
2018,11,11,7,15,257.0,32.5,3.15,6.8,60.5,183.39,132.28
2018,11,11,7,30,381.0,47.0,3.4,7.7,97.0,264.15,215.0
2018,11,11,7,45,464.5,57.0,3.65,8.6,141.5,329.1,273.83
2018,11,11,8,0,548.0,67.0,3.9,9.5,186.0,396.59,332.61
2018,11,11,8,15,604.0,73.5,3.9,10.35,231.0,446.86,375.23
2018,11,11,8,30,660.0,80.0,3.9,11.2,276.0,497.11,416.2
2018,11,11,8,45,701.0,84.5,3.9,12.1,319.0,535.69,446.31
2018,11,11,9,0,742.0,89.0,3.9,13.0,362.0,572.9,474.3
2018,11,11,9,15,758.0,94.5,3.75,13.85,397.5,593.98,488.38
2018,11,11,9,30,774.0,100.0,3.6,14.7,433.0,612.54,500.04
2018,11,11,9,45,781.0,106.5,3.45,15.5,462.5,623.85,505.74
2018,11,11,10,0,788.0,113.0,3.3,16.3,492.0,632.26,509.0
2018,11,11,10,15,801.0,114.5,3.15,16.95,516.0,636.09,509.08
2018,11,11,10,30,814.0,116.0,3.0,17.6,540.0,636.94,506.79
2018,11,11,10,45,814.5,118.0,2.85,18.2,553.5,627.67,496.89
2018,11,11,11,0,815.0,120.0,2.7,18.8,567.0,615.58,484.87
2018,11,11,11,15,822.5,119.0,2.65,19.2,576.5,601.69,472.27
2018,11,11,11,30,830.0,118.0,2.6,19.6,586.0,584.88,457.32
2018,11,11,11,45,768.5,126.5,2.55,19.95,561.0,538.04,419.73
2018,11,11,12,0,707.0,135.0,2.5,20.3,536.0,491.67,382.45
2018,11,11,12,15,714.5,131.5,2.5,20.5,533.0,467.72,362.1
2018,11,11,12,30,722.0,128.0,2.5,20.7,530.0,441.44,339.37
2018,11,11,12,45,771.5,119.5,2.5,20.9,539.5,425.32,323.37
2018,11,11,13,0,821.0,111.0,2.5,21.1,549.0,406.5,304.27
2018,11,11,13,15,827.0,108.0,2.45,21.1,534.5,370.73,272.21
2018,11,11,13,30,833.0,105.0,2.4,21.1,520.0,332.8,237.91
2018,11,11,13,45,820.5,101.5,2.4,21.15,491.0,287.89,198.42
2018,11,11,14,0,808.0,98.0,2.4,21.2,462.0,238.62,155.89
2018,11,11,14,15,788.0,94.0,2.25,21.0,427.0,191.51,116.95
2018,11,11,14,30,768.0,90.0,2.1,20.8,392.0,145.33,82.27
2018,11,11,14,45,740.0,85.0,1.95,20.6,352.0,99.08,54.56
2018,11,11,15,0,712.0,80.0,1.8,20.4,312.0,55.64,43.03
2018,11,11,15,15,668.0,74.5,1.8,20.4,268.0,53.34,41.06
2018,11,11,15,30,624.0,69.0,1.8,20.4,224.0,51.08,39.0
2018,11,11,15,45,559.5,60.5,1.4,18.5,179.0,46.08,34.72
2018,11,11,16,0,495.0,52.0,1.0,16.6,134.0,40.97,30.11
2018,11,11,16,15,391.5,41.5,1.05,15.95,93.5,33.73,23.11
2018,11,11,16,30,288.0,31.0,1.1,15.3,53.0,26.26,12.42
2018,11,11,16,45,161.5,18.0,1.15,14.7,28.5,17.16,0.0
2018,11,11,17,0,35.0,5.0,1.2,14.1,4.0,0.0,0.0
2018,11,11,17,15,17.5,2.5,1.25,13.8,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,45,69.5,8.5,1.6,5.05,11.5,8.1,0.0
2018,11,12,7,0,139.0,17.0,1.6,5.3,23.0,74.67,0.0
2018,11,12,7,15,261.5,31.0,1.65,6.55,58.5,179.88,125.61
2018,11,12,7,30,384.0,45.0,1.7,7.8,94.0,262.21,211.46
2018,11,12,7,45,462.0,54.5,1.75,9.05,137.0,323.45,266.27
2018,11,12,8,0,540.0,64.0,1.8,10.3,180.0,386.98,320.31
2018,11,12,8,15,591.5,71.0,1.95,11.25,223.5,434.77,360.3
2018,11,12,8,30,643.0,78.0,2.1,12.2,267.0,482.48,398.72
2018,11,12,8,45,678.0,84.0,2.2,13.15,308.5,518.76,426.63
2018,11,12,9,0,713.0,90.0,2.3,14.1,350.0,553.59,452.47
2018,11,12,9,15,725.0,97.5,2.25,14.75,384.5,574.1,466.32
2018,11,12,9,30,737.0,105.0,2.2,15.4,419.0,592.1,477.85
2018,11,12,9,45,738.0,113.5,2.15,16.05,447.0,601.64,482.56
2018,11,12,10,0,739.0,122.0,2.1,16.7,475.0,608.35,485.0
2018,11,12,10,15,753.5,125.0,2.1,17.25,500.0,614.82,487.79
2018,11,12,10,30,768.0,128.0,2.1,17.8,525.0,618.4,488.29
2018,11,12,10,45,778.0,129.5,2.05,18.4,542.5,614.73,483.01
2018,11,12,11,0,788.0,131.0,2.0,19.0,560.0,608.11,475.52
2018,11,12,11,15,794.0,131.0,1.95,19.5,569.5,594.73,463.16
2018,11,12,11,30,800.0,131.0,1.9,20.0,579.0,578.56,448.64
2018,11,12,11,45,802.5,130.5,1.85,20.55,581.0,557.29,430.11
2018,11,12,12,0,805.0,130.0,1.8,21.1,583.0,533.49,409.48
2018,11,12,12,15,789.0,134.0,1.75,21.4,574.0,502.83,383.84
2018,11,12,12,30,773.0,138.0,1.7,21.7,565.0,470.86,356.93
2018,11,12,12,45,748.5,142.0,1.65,22.0,547.0,434.43,326.38
2018,11,12,13,0,724.0,146.0,1.6,22.3,529.0,397.87,295.39
2018,11,12,13,15,714.5,142.5,1.5,22.35,508.0,359.65,262.72
2018,11,12,13,30,705.0,139.0,1.4,22.4,487.0,320.82,229.19
2018,11,12,13,45,691.5,134.0,1.35,22.45,459.5,279.28,193.66
2018,11,12,14,0,678.0,129.0,1.3,22.5,432.0,237.92,158.64
2018,11,12,14,15,655.5,123.0,1.15,22.15,398.0,194.72,124.03
2018,11,12,14,30,633.0,117.0,1.0,21.8,364.0,153.0,93.54
2018,11,12,14,45,602.0,110.0,0.85,21.5,325.5,111.69,69.15
2018,11,12,15,0,571.0,103.0,0.7,21.2,287.0,75.29,59.76
2018,11,12,15,15,525.0,93.5,0.7,21.2,244.5,67.82,53.4
2018,11,12,15,30,479.0,84.0,0.7,21.2,202.0,62.08,48.33
2018,11,12,15,45,415.0,72.5,0.85,19.5,160.0,54.56,41.88
2018,11,12,16,0,351.0,61.0,1.0,17.8,118.0,46.81,34.94
2018,11,12,16,15,262.0,45.0,1.0,17.25,80.0,35.08,24.0
2018,11,12,16,30,173.0,29.0,1.0,16.7,42.0,22.93,9.29
2018,11,12,16,45,91.5,15.5,1.05,16.15,22.0,14.77,0.0
2018,11,12,17,0,10.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,11,12,17,15,5.0,1.0,1.1,15.25,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,11.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,8.1,6.0,0.0,0.0
2018,11,13,7,0,11.0,12.0,1.2,8.1,12.0,16.03,0.0
2018,11,13,7,15,11.0,28.0,1.15,8.5,28.5,38.11,21.41
2018,11,13,7,30,11.0,44.0,1.1,8.9,45.0,51.88,37.87
2018,11,13,7,45,23.0,61.0,1.05,9.3,65.0,80.85,63.61
2018,11,13,8,0,35.0,78.0,1.0,9.7,85.0,105.24,85.14
2018,11,13,8,15,59.5,96.0,1.35,10.4,111.5,138.07,113.6
2018,11,13,8,30,84.0,114.0,1.7,11.1,138.0,179.78,149.03
2018,11,13,8,45,76.5,129.0,2.05,11.75,153.5,182.47,150.91
2018,11,13,9,0,69.0,144.0,2.4,12.4,169.0,193.04,159.2
2018,11,13,9,15,52.0,153.0,2.35,13.1,173.0,190.33,155.93
2018,11,13,9,30,35.0,162.0,2.3,13.8,177.0,187.42,152.48
2018,11,13,9,45,80.0,179.5,2.3,14.45,216.5,232.28,189.33
2018,11,13,10,0,125.0,197.0,2.3,15.1,256.0,284.31,230.98
2018,11,13,10,15,123.5,205.0,2.25,15.75,266.0,288.43,232.97
2018,11,13,10,30,122.0,213.0,2.2,16.4,276.0,292.09,234.74
2018,11,13,10,45,123.0,224.5,2.15,17.05,289.5,300.34,240.12
2018,11,13,11,0,124.0,236.0,2.1,17.7,303.0,307.85,244.85
2018,11,13,11,15,113.0,241.5,2.1,17.85,303.5,301.86,239.42
2018,11,13,11,30,102.0,247.0,2.1,18.0,304.0,291.79,230.94
2018,11,13,11,45,126.0,247.0,2.05,18.15,317.5,302.8,239.21
2018,11,13,12,0,150.0,247.0,2.0,18.3,331.0,308.22,242.88
2018,11,13,12,15,132.5,241.0,1.9,18.25,314.5,287.01,225.74
2018,11,13,12,30,115.0,235.0,1.8,18.2,298.0,266.66,209.43
2018,11,13,12,45,77.0,221.5,1.65,18.1,263.5,232.46,182.45
2018,11,13,13,0,39.0,208.0,1.5,18.0,229.0,201.98,158.64
2018,11,13,13,15,56.5,205.0,1.35,17.8,233.5,201.37,157.84
2018,11,13,13,30,74.0,202.0,1.2,17.6,238.0,199.04,155.33
2018,11,13,13,45,127.5,195.0,1.0,17.4,253.0,197.61,152.04
2018,11,13,14,0,181.0,188.0,0.8,17.2,268.0,193.1,145.75
2018,11,13,14,15,187.5,171.5,0.75,16.8,249.0,169.43,126.36
2018,11,13,14,30,194.0,155.0,0.7,16.4,230.0,145.17,107.34
2018,11,13,14,45,266.5,131.5,0.65,16.0,223.0,113.75,82.4
2018,11,13,15,0,339.0,108.0,0.6,15.6,216.0,76.56,62.25
2018,11,13,15,15,295.5,98.0,0.6,15.6,182.5,75.24,61.15
2018,11,13,15,30,252.0,88.0,0.6,15.6,149.0,68.21,54.83
2018,11,13,15,45,212.0,72.5,0.75,14.8,117.0,57.04,44.86
2018,11,13,16,0,172.0,57.0,0.9,14.0,85.0,45.53,34.35
2018,11,13,16,15,131.5,41.5,0.95,13.65,59.0,33.68,23.11
2018,11,13,16,30,91.0,26.0,1.0,13.3,33.0,21.49,7.71
2018,11,13,16,45,53.5,14.0,1.0,12.95,17.5,13.34,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.6,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.35,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,6,45,23.0,5.5,1.3,3.85,6.5,0.0,0.0
2018,11,14,7,0,46.0,11.0,1.3,3.9,13.0,29.52,0.0
2018,11,14,7,15,108.0,28.5,1.3,4.65,40.0,96.55,60.16
2018,11,14,7,30,170.0,46.0,1.3,5.4,67.0,151.83,121.67
2018,11,14,7,45,224.5,65.0,1.3,6.2,104.5,204.93,169.76
2018,11,14,8,0,279.0,84.0,1.3,7.0,142.0,259.61,217.45
2018,11,14,8,15,323.0,100.0,1.45,7.75,181.5,313.88,263.58
2018,11,14,8,30,367.0,116.0,1.6,8.5,221.0,360.87,302.6
2018,11,14,8,45,400.0,129.5,1.8,9.25,259.0,398.71,333.25
2018,11,14,9,0,433.0,143.0,2.0,10.0,297.0,435.9,362.63
2018,11,14,9,15,486.5,146.5,2.0,10.85,336.5,473.7,391.44
2018,11,14,9,30,540.0,150.0,2.0,11.7,376.0,510.58,418.74
2018,11,14,9,45,595.0,147.0,1.95,12.5,412.5,539.89,439.57
2018,11,14,10,0,650.0,144.0,1.9,13.3,449.0,570.61,460.86
2018,11,14,10,15,666.5,146.0,2.05,14.2,472.5,577.58,464.21
2018,11,14,10,30,683.0,148.0,2.2,15.1,496.0,581.85,465.53
2018,11,14,10,45,667.5,147.0,2.35,15.95,496.0,561.29,448.01
2018,11,14,11,0,652.0,146.0,2.5,16.8,496.0,538.78,429.04
2018,11,14,11,15,631.5,156.0,2.55,17.4,500.0,522.55,414.51
2018,11,14,11,30,611.0,166.0,2.6,18.0,504.0,504.74,398.68
2018,11,14,11,45,671.5,157.5,2.6,18.55,529.5,510.16,400.63
2018,11,14,12,0,732.0,149.0,2.6,19.1,555.0,510.62,398.14
2018,11,14,12,15,709.0,154.5,2.6,19.45,544.5,480.19,372.27
2018,11,14,12,30,686.0,160.0,2.6,19.8,534.0,449.1,345.78
2018,11,14,12,45,626.0,169.5,2.55,20.1,504.5,404.74,309.28
2018,11,14,13,0,566.0,179.0,2.5,20.4,475.0,364.65,276.09
2018,11,14,13,15,582.0,170.5,2.45,20.45,464.0,336.36,250.83
2018,11,14,13,30,598.0,162.0,2.4,20.5,453.0,305.75,223.17
2018,11,14,13,45,583.5,155.5,2.3,20.5,426.5,267.3,190.1
2018,11,14,14,0,569.0,149.0,2.2,20.5,400.0,229.24,157.82
2018,11,14,14,15,546.0,142.0,1.95,20.15,367.5,190.1,126.47
2018,11,14,14,30,523.0,135.0,1.7,19.8,335.0,152.49,99.02
2018,11,14,14,45,492.0,125.0,1.4,19.4,298.0,113.91,75.78
2018,11,14,15,0,461.0,115.0,1.1,19.0,261.0,82.32,66.43
2018,11,14,15,15,407.5,102.5,1.1,19.0,218.0,74.62,59.78
2018,11,14,15,30,354.0,90.0,1.1,19.0,175.0,66.7,52.75
2018,11,14,15,45,273.5,74.5,1.05,17.4,132.0,56.09,43.52
2018,11,14,16,0,193.0,59.0,1.0,15.8,89.0,47.01,35.32
2018,11,14,16,15,152.0,42.0,0.95,15.4,61.0,34.05,23.13
2018,11,14,16,30,111.0,25.0,0.9,15.0,33.0,19.68,5.62
2018,11,14,16,45,58.5,13.0,0.9,14.65,17.0,12.39,0.0
2018,11,14,17,0,6.0,1.0,0.9,14.3,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,14.2,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,1.3,5.0,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,1.3,4.9,11.0,25.54,0.0
2018,11,15,7,15,105.5,27.5,1.35,5.55,38.0,93.05,53.65
2018,11,15,7,30,172.0,45.0,1.4,6.2,65.0,151.22,120.25
2018,11,15,7,45,234.5,62.5,1.5,6.9,102.5,214.38,176.94
2018,11,15,8,0,297.0,80.0,1.6,7.6,140.0,271.2,226.66
2018,11,15,8,15,329.5,94.0,1.75,8.25,175.0,309.31,259.72
2018,11,15,8,30,362.0,108.0,1.9,8.9,210.0,347.6,291.93
2018,11,15,8,45,420.5,119.0,2.1,9.5,254.5,397.41,332.94
2018,11,15,9,0,479.0,130.0,2.3,10.1,299.0,447.35,373.01
2018,11,15,9,15,509.0,138.0,2.3,10.8,334.0,476.22,394.64
2018,11,15,9,30,539.0,146.0,2.3,11.5,369.0,503.68,414.7
2018,11,15,9,45,563.0,151.0,2.25,12.2,399.0,522.45,427.39
2018,11,15,10,0,587.0,156.0,2.2,12.9,429.0,539.23,438.25
2018,11,15,10,15,606.0,159.0,2.25,13.6,453.5,548.6,443.57
2018,11,15,10,30,625.0,162.0,2.3,14.3,478.0,555.59,446.97
2018,11,15,10,45,640.5,163.0,2.35,15.0,496.0,558.83,447.34
2018,11,15,11,0,656.0,164.0,2.4,15.7,514.0,556.61,443.52
2018,11,15,11,15,664.5,164.5,2.4,16.2,524.0,547.23,434.31
2018,11,15,11,30,673.0,165.0,2.4,16.7,534.0,535.3,423.07
2018,11,15,11,45,678.5,163.5,2.35,17.15,536.5,517.4,407.07
2018,11,15,12,0,684.0,162.0,2.3,17.6,539.0,497.19,389.11
2018,11,15,12,15,652.5,170.5,2.25,17.8,527.0,467.0,363.66
2018,11,15,12,30,621.0,179.0,2.2,18.0,515.0,434.7,336.5
2018,11,15,12,45,576.0,188.5,2.15,18.15,494.0,400.23,307.69
2018,11,15,13,0,531.0,198.0,2.1,18.3,473.0,367.21,279.97
2018,11,15,13,15,522.0,192.0,2.05,18.4,453.5,334.23,251.68
2018,11,15,13,30,513.0,186.0,2.0,18.5,434.0,301.01,222.94
2018,11,15,13,45,500.0,177.5,1.95,18.55,408.0,264.67,191.91
2018,11,15,14,0,487.0,169.0,1.9,18.6,382.0,228.77,161.65
2018,11,15,14,15,466.0,159.5,1.7,18.25,350.5,191.54,131.93
2018,11,15,14,30,445.0,150.0,1.5,17.9,319.0,155.82,105.74
2018,11,15,14,45,417.0,137.5,1.25,17.55,283.0,119.14,83.05
2018,11,15,15,0,389.0,125.0,1.0,17.2,247.0,89.83,73.43
2018,11,15,15,15,348.0,110.5,1.0,17.2,208.0,80.77,65.56
2018,11,15,15,30,307.0,96.0,1.0,17.2,169.0,73.92,59.41
2018,11,15,15,45,251.0,78.0,1.0,15.55,129.5,61.01,48.12
2018,11,15,16,0,195.0,60.0,1.0,13.9,90.0,47.71,36.17
2018,11,15,16,15,140.0,41.5,1.05,13.5,59.5,33.64,22.86
2018,11,15,16,30,85.0,23.0,1.1,13.1,29.0,19.12,4.41
2018,11,15,16,45,44.5,12.0,1.1,12.65,15.0,11.44,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,11.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.25,3.65,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.2,3.7,12.0,32.47,0.0
2018,11,16,7,15,139.0,27.0,1.3,4.6,40.5,114.27,61.11
2018,11,16,7,30,224.0,43.0,1.4,5.5,69.0,181.41,144.32
2018,11,16,7,45,295.5,58.0,1.5,6.4,107.5,238.24,196.7
2018,11,16,8,0,367.0,73.0,1.6,7.3,146.0,298.21,249.15
2018,11,16,8,15,420.0,84.0,1.75,8.0,186.5,345.48,289.96
2018,11,16,8,30,473.0,95.0,1.9,8.7,227.0,393.67,330.26
2018,11,16,8,45,512.0,104.0,2.0,9.4,266.0,431.66,361.0
2018,11,16,9,0,551.0,113.0,2.1,10.1,305.0,469.03,390.34
2018,11,16,9,15,557.5,124.0,2.1,10.85,336.0,487.99,403.73
2018,11,16,9,30,564.0,135.0,2.1,11.6,367.0,504.91,415.16
2018,11,16,9,45,556.0,149.0,2.1,12.4,391.5,514.06,419.96
2018,11,16,10,0,548.0,163.0,2.1,13.2,416.0,520.83,422.79
2018,11,16,10,15,565.0,167.5,2.1,13.8,440.0,530.59,428.5
2018,11,16,10,30,582.0,172.0,2.1,14.4,464.0,538.08,432.29
2018,11,16,10,45,595.5,174.0,2.1,15.0,481.5,538.57,430.67
2018,11,16,11,0,609.0,176.0,2.1,15.6,499.0,536.66,427.16
2018,11,16,11,15,617.5,176.0,2.05,16.1,508.0,527.51,418.05
2018,11,16,11,30,626.0,176.0,2.0,16.6,517.0,516.05,407.1
2018,11,16,11,45,631.0,175.0,1.95,17.05,519.5,499.5,392.24
2018,11,16,12,0,636.0,174.0,1.9,17.5,522.0,483.06,377.23
2018,11,16,12,15,645.5,169.0,1.85,17.75,519.0,460.53,357.66
2018,11,16,12,30,655.0,164.0,1.8,18.0,516.0,435.73,335.98
2018,11,16,12,45,663.5,157.0,1.7,18.3,506.0,406.48,310.26
2018,11,16,13,0,672.0,150.0,1.6,18.6,496.0,375.16,282.43
2018,11,16,13,15,661.5,146.0,1.55,18.75,475.5,338.54,250.66
2018,11,16,13,30,651.0,142.0,1.5,18.9,455.0,301.52,218.29
2018,11,16,13,45,635.0,137.0,1.4,19.0,428.0,262.13,184.2
2018,11,16,14,0,619.0,132.0,1.3,19.1,401.0,223.24,151.09
2018,11,16,14,15,595.5,126.0,1.15,18.9,368.5,183.13,119.0
2018,11,16,14,30,572.0,120.0,1.0,18.7,336.0,142.9,89.86
2018,11,16,14,45,540.0,112.0,0.9,18.5,299.0,103.87,67.43
2018,11,16,15,0,508.0,104.0,0.8,18.3,262.0,74.52,59.84
2018,11,16,15,15,462.0,93.5,0.8,18.3,221.5,68.16,54.32
2018,11,16,15,30,416.0,83.0,0.8,18.3,181.0,61.62,48.46
2018,11,16,15,45,354.0,69.5,0.75,16.95,141.0,52.48,40.41
2018,11,16,16,0,292.0,56.0,0.7,15.6,101.0,43.04,31.84
2018,11,16,16,15,195.0,40.0,0.7,15.3,65.5,31.19,20.52
2018,11,16,16,30,98.0,24.0,0.7,15.0,30.0,19.89,3.58
2018,11,16,16,45,52.0,12.5,0.7,14.7,15.5,11.91,0.0
2018,11,16,17,0,6.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.75,14.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,6,45,32.0,5.5,0.6,6.55,6.5,0.0,0.0
2018,11,17,7,0,64.0,11.0,0.6,6.5,13.0,36.33,0.0
2018,11,17,7,15,161.0,26.0,0.6,6.95,41.5,121.01,56.14
2018,11,17,7,30,258.0,41.0,0.6,7.4,70.0,193.98,151.79
2018,11,17,7,45,335.0,54.0,0.6,7.85,109.0,251.62,204.83
2018,11,17,8,0,412.0,67.0,0.6,8.3,148.0,312.82,257.58
2018,11,17,8,15,466.5,77.0,0.65,8.85,189.0,360.63,297.96
2018,11,17,8,30,521.0,87.0,0.7,9.4,230.0,411.32,339.22
2018,11,17,8,45,560.0,93.5,0.75,9.95,268.5,448.27,368.38
2018,11,17,9,0,599.0,100.0,0.8,10.5,307.0,484.08,395.82
2018,11,17,9,15,642.0,102.0,0.85,11.4,345.0,516.03,419.14
2018,11,17,9,30,685.0,104.0,0.9,12.3,383.0,546.18,440.45
2018,11,17,9,45,724.0,102.5,0.9,13.15,416.5,567.93,454.67
2018,11,17,10,0,763.0,101.0,0.9,14.0,450.0,587.15,466.68
2018,11,17,10,15,776.0,103.0,0.9,14.7,474.0,591.69,467.67
2018,11,17,10,30,789.0,105.0,0.9,15.4,498.0,593.38,466.57
2018,11,17,10,45,798.0,107.0,0.85,16.15,515.5,589.77,460.94
2018,11,17,11,0,807.0,109.0,0.8,16.9,533.0,582.55,452.62
2018,11,17,11,15,811.5,110.0,0.75,17.35,543.0,569.89,440.77
2018,11,17,11,30,816.0,111.0,0.7,17.8,553.0,554.44,426.76
2018,11,17,11,45,817.5,110.5,0.65,18.25,554.5,533.24,408.43
2018,11,17,12,0,819.0,110.0,0.6,18.7,556.0,509.53,388.04
2018,11,17,12,15,787.5,119.5,0.6,18.9,544.5,476.7,361.46
2018,11,17,12,30,756.0,129.0,0.6,19.1,533.0,444.17,334.79
2018,11,17,12,45,710.0,140.0,0.55,19.3,512.0,407.23,304.37
2018,11,17,13,0,664.0,151.0,0.5,19.5,491.0,371.58,274.81
2018,11,17,13,15,652.5,147.5,0.55,19.55,470.5,335.51,244.75
2018,11,17,13,30,641.0,144.0,0.6,19.6,450.0,299.12,213.96
2018,11,17,13,45,624.5,139.5,0.65,19.65,423.5,260.58,181.5
2018,11,17,14,0,608.0,135.0,0.7,19.7,397.0,222.61,149.9
2018,11,17,14,15,583.5,129.0,0.7,19.5,364.5,181.17,117.34
2018,11,17,14,30,559.0,123.0,0.7,19.3,332.0,142.9,90.23
2018,11,17,14,45,525.5,115.0,0.7,19.05,295.0,104.49,68.58
2018,11,17,15,0,492.0,107.0,0.7,18.8,258.0,76.84,61.72
2018,11,17,15,15,446.0,96.0,0.7,18.8,218.0,70.14,55.91
2018,11,17,15,30,400.0,85.0,0.7,18.8,178.0,63.25,49.75
2018,11,17,15,45,336.0,71.0,0.8,17.15,138.0,53.73,41.43
2018,11,17,16,0,272.0,57.0,0.9,15.5,98.0,43.9,32.55
2018,11,17,16,15,192.0,40.5,1.0,14.7,64.5,31.66,20.83
2018,11,17,16,30,112.0,24.0,1.1,13.9,31.0,18.98,1.95
2018,11,17,16,45,58.5,12.5,1.15,13.15,16.0,11.91,0.0
2018,11,17,17,0,5.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.2,11.9,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
